Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,11.82,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,22.26,11.15
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,36.32,26.63
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,55.55,40.63
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,77.47,59.09
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,101.17,79.66
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,124.64,100.24
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,149.39,121.91
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,143.08,117.88
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,131.22,108.29
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,245.76,204.71
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,374.38,311.48
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,368.4,306.36
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,362.53,300.94
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,418.26,347.4
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,489.67,405.22
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,375.42,311.73
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,234.78,193.65
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,257.56,213.36
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,281.44,233.34
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,265.41,219.95
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,248.72,206.08
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,356.21,297.53
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,467.18,388.66
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,350.89,292.91
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,233.36,194.13
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,176.96,147.2
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,136.22,112.43
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,125.05,103.1
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,113.99,93.73
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,101.48,83.21
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,89.01,72.57
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,74.66,59.98
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,60.2,47.13
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,45.52,34.01
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,30.4,20.35
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,18.07,7.94
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.28,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.64,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,10.46,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,20.55,10.09
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,26.71,18.5
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,73.89,37.51
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,125.3,73.44
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,183.08,122.21
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,240.06,174.61
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,300.31,230.65
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,358.78,284.89
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,418.36,338.6
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,473.97,387.88
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,529.33,435.15
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,581.4,477.63
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,632.21,517.53
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,676.85,552.96
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,719.23,585.88
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,757.39,613.18
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,792.73,638.28
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,821.8,659.95
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,847.53,679.34
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,867.17,693.23
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,883.18,704.67
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,892.56,712.25
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,898.16,717.36
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,895.27,717.11
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,888.62,714.32
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,874.48,704.69
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,856.9,692.64
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,831.04,674.94
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,802.35,654.92
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,761.27,624.07
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,725.63,596.51
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,668.46,551.77
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,610.85,504.95
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,531.77,441.27
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,455.18,374.76
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,339.5,251.89
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,196.38,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,92.15,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,11.37,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,20.51,10.0
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,27.73,19.41
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,66.09,36.83
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,108.1,66.64
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,155.59,106.64
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,203.41,151.04
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,252.54,197.19
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,262.66,213.38
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,251.84,208.69
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,321.54,267.45
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,396.93,330.34
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,486.12,404.03
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,580.54,480.74
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,648.88,535.53
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,722.45,593.28
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,759.19,619.06
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,792.87,642.67
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,743.25,605.27
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,680.09,557.55
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,784.2,636.23
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,876.93,702.53
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,741.92,602.84
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,561.3,462.89
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,741.0,605.21
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,879.7,705.26
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,779.4,630.97
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,662.91,544.99
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,638.69,527.39
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,612.28,507.02
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,667.94,549.72
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,709.31,579.24
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,650.83,533.32
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,591.95,486.35
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,511.58,422.0
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,433.62,355.05
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,247.09,184.75
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,36.29,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,11.82,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,11.82,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,21.6,10.75
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,27.99,19.63
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,74.73,40.12
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,125.12,75.25
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,182.09,123.44
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,195.71,150.11
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,180.19,148.2
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,141.0,117.63
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,86.33,71.2
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,107.6,89.84
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,129.36,108.7
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,143.5,120.66
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,158.26,133.1
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,436.0,376.27
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,717.12,609.98
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,431.38,373.36
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,73.48,58.83
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,105.88,87.27
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,140.01,116.8
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,119.92,99.42
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,100.04,82.22
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,191.82,163.38
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,283.98,243.71
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,536.87,465.83
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,749.91,642.66
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,483.03,420.64
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,163.86,139.19
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,151.33,128.84
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,138.94,118.11
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,461.83,408.27
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,708.66,613.11
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,652.98,564.67
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,596.52,515.89
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,515.47,445.25
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,446.54,380.53
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,336.28,263.6
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,214.52,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,87.68,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,10.46,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,20.65,10.23
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,25.85,17.99
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,72.29,35.68
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,126.41,73.31
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,187.77,126.17
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,247.08,182.32
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,309.22,242.31
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,368.71,299.97
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,429.21,357.22
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,486.9,410.49
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,544.1,461.55
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,596.67,508.04
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,647.69,551.94
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,694.69,591.46
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,739.36,627.96
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,778.06,657.18
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,813.75,683.87
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,843.72,706.06
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,870.21,725.59
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,890.46,740.45
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,906.94,752.59
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,916.64,759.8
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,922.42,764.29
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,921.07,764.07
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,915.86,761.17
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,903.01,752.26
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,886.58,740.74
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,860.29,722.1
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,830.98,700.92
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,792.11,670.06
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,751.18,636.9
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,696.37,593.13
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,647.04,551.89
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,570.59,486.73
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,496.05,419.32
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,384.19,304.85
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,265.55,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,113.44,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,11.37,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,22.61,11.69
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,28.63,20.45
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,71.19,37.21
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,122.42,72.46
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,180.24,121.28
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,237.36,174.32
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,297.82,231.42
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,356.31,287.25
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,416.17,343.09
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,471.27,393.43
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,526.78,442.42
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,578.24,485.92
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,628.37,526.84
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,673.86,562.41
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,717.19,595.09
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,754.78,621.33
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,789.52,644.78
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,818.98,664.61
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,845.15,681.87
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,864.26,693.46
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,879.76,702.56
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,888.02,707.85
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,892.53,710.7
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,890.08,708.83
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,883.98,704.59
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,870.0,696.13
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,860.95,691.31
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,832.77,671.45
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,801.68,649.51
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,760.54,620.85
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,717.35,589.88
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,657.74,544.92
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,597.69,497.74
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,518.03,433.84
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,440.44,367.5
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,334.86,264.27
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,211.8,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,85.3,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,11.37,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,21.62,10.72
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,35.47,26.29
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,52.66,39.77
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,72.37,56.79
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,93.72,75.54
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,114.76,94.03
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,137.13,113.68
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,156.61,130.9
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,176.3,148.01
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,200.88,169.24
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,226.83,191.47
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,247.19,208.39
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,268.05,225.51
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,239.16,200.74
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,197.33,164.83
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,272.51,228.65
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,355.24,296.56
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,362.85,302.2
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,370.01,307.97
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,341.54,284.49
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,325.53,271.07
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,419.06,349.9
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,515.58,428.47
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,696.52,573.73
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,862.27,695.52
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,847.05,682.18
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,828.5,668.71
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,802.21,650.22
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,773.02,629.46
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,730.75,598.44
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,686.56,565.28
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,635.2,526.09
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,577.65,480.46
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,498.38,417.55
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,421.94,352.27
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,314.67,250.45
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,199.49,17.08
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,79.01,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,3.18,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,6.14,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,12.3,5.42
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,18.47,10.66
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,24.65,16.35
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,30.84,22.01
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,37.03,27.61
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,43.23,33.16
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,70.41,57.17
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,98.13,81.27
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,93.19,76.76
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,88.17,72.24
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,57.9,45.55
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,28.22,19.35
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,19.83,11.93
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,11.45,4.5
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,55.26,42.94
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,100.45,81.83
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,106.74,87.11
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,113.16,92.59
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,113.85,93.2
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,114.61,93.9
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,125.98,103.69
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,137.91,113.92
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,117.43,96.54
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,97.14,79.26
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,94.11,76.8
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,91.17,74.39
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,83.65,67.98
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,76.15,61.56
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,361.49,313.72
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,588.25,498.08
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,525.94,445.66
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,463.9,393.92
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,385.93,327.42
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,312.13,261.95
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,218.58,174.0
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,115.54,22.95
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,38.79,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.82,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.5,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,7.46,1.01
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,11.41,4.36
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,15.38,7.97
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,19.35,11.54
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,22.88,14.72
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,26.42,17.86
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,42.35,31.88
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,58.33,45.76
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,94.77,77.35
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,132.45,109.54
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,94.9,76.94
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,58.35,45.23
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,155.19,128.78
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,258.71,215.52
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,217.27,180.16
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,164.58,135.38
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,273.44,228.47
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,393.29,327.36
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,311.79,259.06
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,240.68,198.82
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,218.11,180.5
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,209.72,173.68
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,142.12,116.85
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,77.35,61.4
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,95.07,76.8
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,114.33,93.4
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,104.85,85.41
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,95.4,77.45
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,84.33,68.14
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,73.26,58.7
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,61.05,48.01
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,48.78,37.16
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,37.07,26.68
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,26.44,17.09
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,17.16,8.47
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,7.9,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.09,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,10.91,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,21.52,10.4
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,27.57,18.6
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,65.95,32.94
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,116.04,65.41
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,172.53,111.24
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,228.57,161.77
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,287.96,216.72
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,345.27,270.35
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,403.63,323.97
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,458.24,374.05
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,512.6,422.78
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,350.04,292.75
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,111.45,89.56
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,106.82,85.68
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,102.18,81.66
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,437.18,370.36
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,757.8,630.42
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,515.46,433.48
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,198.99,163.53
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,405.09,340.67
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,579.42,486.28
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,403.86,340.0
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,178.07,146.77
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,541.9,461.45
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,848.51,705.67
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,834.44,694.4
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,817.07,682.31
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,795.84,666.21
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,771.57,647.62
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,731.57,617.0
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,696.08,589.35
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,645.83,548.93
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,594.75,506.66
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,519.22,442.44
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,446.13,377.15
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,346.4,282.31
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,241.59,103.53
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,96.72,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,10.46,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,20.62,10.41
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,26.3,18.31
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,67.98,33.4
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,122.34,69.26
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,182.6,119.89
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,243.79,176.72
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,306.52,236.29
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,366.25,293.85
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,426.77,350.97
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,444.08,371.93
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,447.27,378.95
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,542.68,459.6
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,645.55,543.92
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,692.41,581.59
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,736.9,616.83
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,775.76,644.94
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,811.59,670.58
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,757.34,629.18
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,687.92,575.75
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,799.13,662.85
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,907.5,743.69
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,918.25,751.0
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,925.09,756.59
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,924.13,756.63
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,919.27,754.03
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,906.95,745.63
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,891.02,734.68
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,866.44,717.25
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,838.73,697.36
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,800.47,667.85
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,760.04,635.95
