Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,806.0,46.0,1.6,1.5,265.0,707.0,593.65
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,659.82,554.32
2016,1,11,16,15,705.5,38.5,1.3,0.5,176.0,586.68,495.12
2016,1,11,16,30,644.0,34.0,1.3,0.0,131.0,515.1,433.71
2016,1,11,16,45,532.5,27.0,1.3,-0.5,88.5,410.55,337.41
2016,1,11,17,0,421.0,20.0,1.3,-1.0,46.0,303.96,155.81
2016,1,11,17,15,210.5,10.0,1.3,-1.0,23.0,128.44,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,12.5,2.7,-1.5,27.0,11.37,0.0
2016,1,12,8,0,374.0,25.0,3.0,-1.0,54.0,20.55,10.4
2016,1,12,8,15,475.5,33.5,3.05,-0.5,95.5,26.94,18.8
2016,1,12,8,30,577.0,42.0,3.1,0.0,137.0,65.85,35.42
2016,1,12,8,45,636.5,48.0,3.2,0.0,181.0,114.85,67.86
2016,1,12,9,0,696.0,54.0,3.3,0.0,225.0,170.64,114.28
2016,1,12,9,15,734.5,58.0,3.55,0.5,267.0,226.18,165.55
2016,1,12,9,30,773.0,62.0,3.8,1.0,309.0,285.32,221.59
2016,1,12,9,45,802.5,64.0,4.1,2.0,347.5,342.66,276.05
2016,1,12,10,0,832.0,66.0,4.4,3.0,386.0,401.85,331.15
2016,1,12,10,15,850.0,68.0,4.55,3.5,418.0,457.44,382.46
2016,1,12,10,30,868.0,70.0,4.7,4.0,450.0,513.02,432.42
2016,1,12,10,45,882.0,71.0,4.9,4.5,476.0,562.68,476.42
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,613.09,519.92
2016,1,12,11,15,904.0,73.0,5.2,5.0,521.0,658.44,559.04
2016,1,12,11,30,912.0,74.0,5.3,5.0,540.0,701.79,595.85
2016,1,12,11,45,921.0,72.5,5.45,5.5,552.0,740.74,626.24
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,777.24,654.04
2016,1,12,12,15,931.5,71.5,5.65,6.0,567.5,807.69,677.82
2016,1,12,12,30,933.0,72.0,5.7,6.0,571.0,834.97,699.17
2016,1,12,12,45,934.5,70.5,5.8,6.5,567.0,856.48,715.09
2016,1,12,13,0,936.0,69.0,5.9,7.0,563.0,874.53,728.43
2016,1,12,13,15,738.5,116.0,5.85,7.0,500.5,791.17,663.54
2016,1,12,13,30,541.0,163.0,5.8,7.0,438.0,678.73,574.09
2016,1,12,13,45,724.0,115.0,5.8,7.0,468.0,795.18,668.7
2016,1,12,14,0,907.0,67.0,5.8,7.0,498.0,885.42,739.48
2016,1,12,14,15,472.5,120.5,5.65,7.0,344.5,579.61,495.77
2016,1,12,14,30,38.0,174.0,5.5,7.0,191.0,221.01,186.05
2016,1,12,14,45,35.0,161.0,5.4,7.0,176.0,205.3,173.4
2016,1,12,15,0,32.0,148.0,5.3,7.0,161.0,189.61,160.19
2016,1,12,15,15,29.0,133.5,5.2,6.5,144.5,171.94,145.42
2016,1,12,15,30,26.0,119.0,5.1,6.0,128.0,154.36,130.5
2016,1,12,15,45,19.0,102.5,5.05,6.0,108.5,119.56,100.01
2016,1,12,16,0,12.0,86.0,5.0,6.0,89.0,97.46,80.29
2016,1,12,16,15,6.0,69.0,5.0,5.5,70.5,75.61,60.71
2016,1,12,16,30,0.0,52.0,5.0,5.0,52.0,53.75,40.95
2016,1,12,16,45,0.0,35.0,5.05,5.0,35.0,35.4,24.08
2016,1,12,17,0,0.0,18.0,5.1,5.0,18.0,15.86,3.59
2016,1,12,17,15,0.0,9.0,5.0,4.5,9.0,8.19,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.5,10.46,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,61.0,20.54,10.64
2016,1,13,8,15,585.0,29.5,2.25,-2.5,105.0,25.73,17.9
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,64.53,31.66
2016,1,13,8,45,738.5,40.5,2.35,-1.5,195.0,118.04,66.49
2016,1,13,9,0,794.0,45.0,2.4,-1.0,241.0,178.99,117.35
2016,1,13,9,15,829.0,48.0,2.3,-0.5,284.5,238.08,172.17
2016,1,13,9,30,864.0,51.0,2.2,0.0,328.0,300.09,231.0
2016,1,13,9,45,888.5,53.0,2.15,0.0,367.0,360.16,288.61
2016,1,13,10,0,913.0,55.0,2.1,0.0,406.0,421.33,345.97
2016,1,13,10,15,928.5,56.5,2.1,0.0,439.5,478.77,398.89
2016,1,13,10,30,944.0,58.0,2.1,0.0,473.0,535.76,449.81
2016,1,13,10,45,954.0,59.0,2.1,0.5,499.5,588.49,494.89
2016,1,13,11,0,964.0,60.0,2.1,1.0,526.0,639.67,537.23
2016,1,13,11,15,970.5,61.0,2.15,1.0,545.0,686.87,576.46
2016,1,13,11,30,977.0,62.0,2.2,1.0,564.0,731.75,612.85
2016,1,13,11,45,980.0,62.5,2.25,1.5,575.0,771.04,641.27
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,807.35,667.24
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,837.6,689.76
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,864.39,709.78
2016,1,13,12,45,980.5,63.0,2.5,2.5,586.5,885.56,724.94
2016,1,13,13,0,978.0,63.0,2.6,3.0,581.0,902.98,737.46
2016,1,13,13,15,972.5,62.5,2.6,3.0,568.0,913.41,745.42
2016,1,13,13,30,967.0,62.0,2.6,3.0,555.0,919.94,750.74
2016,1,13,13,45,957.5,61.0,2.65,3.0,534.5,918.45,750.85
2016,1,13,14,0,948.0,60.0,2.7,3.0,514.0,913.09,748.33
2016,1,13,14,15,935.5,59.0,2.65,3.0,486.0,901.36,740.37
2016,1,13,14,30,923.0,58.0,2.6,3.0,458.0,886.04,729.87
2016,1,13,14,45,903.5,56.5,2.55,3.0,424.0,860.61,711.83
2016,1,13,15,0,884.0,55.0,2.5,3.0,390.0,832.16,691.42
2016,1,13,15,15,858.0,53.0,2.2,2.5,350.5,794.89,663.11
2016,1,13,15,30,832.0,51.0,1.9,2.0,311.0,755.5,632.5
2016,1,13,15,45,792.0,48.0,1.6,1.5,267.5,709.16,595.49
2016,1,13,16,0,752.0,45.0,1.3,1.0,224.0,654.21,550.31
2016,1,13,16,15,691.5,40.0,1.3,0.5,179.0,581.36,491.66
2016,1,13,16,30,631.0,35.0,1.3,0.0,134.0,510.08,430.91
2016,1,13,16,45,522.0,28.0,1.35,-0.5,91.5,407.13,338.08
2016,1,13,17,0,413.0,21.0,1.4,-1.0,49.0,304.48,190.29
2016,1,13,17,15,206.5,10.5,1.4,-1.0,24.5,127.46,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.5,12.5,2.75,-0.5,28.0,11.37,0.0
2016,1,14,8,0,391.0,25.0,3.0,0.0,56.0,22.42,12.07
2016,1,14,8,15,492.0,33.0,2.95,0.0,98.0,28.9,20.57
2016,1,14,8,30,593.0,41.0,2.9,0.0,140.0,64.31,34.12
2016,1,14,8,45,653.0,46.5,2.9,0.5,184.5,113.85,66.25
2016,1,14,9,0,713.0,52.0,2.9,1.0,229.0,170.23,112.63
2016,1,14,9,15,751.0,55.5,2.9,2.0,271.5,226.22,163.71
2016,1,14,9,30,789.0,59.0,2.9,3.0,314.0,285.73,219.2
2016,1,14,9,45,819.0,61.0,2.9,4.0,353.0,344.2,273.72
2016,1,14,10,0,849.0,63.0,2.9,5.0,392.0,404.56,328.57
2016,1,14,10,15,866.5,65.0,3.0,5.5,424.5,459.87,378.63
2016,1,14,10,30,884.0,67.0,3.1,6.0,457.0,515.55,427.49
2016,1,14,10,45,896.0,68.5,3.25,6.5,483.5,567.32,471.94
2016,1,14,11,0,908.0,70.0,3.4,7.0,510.0,617.9,514.2
2016,1,14,11,15,916.0,71.0,3.4,7.5,529.0,663.95,551.32
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,707.96,585.88
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,746.1,613.8
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,781.5,639.11
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,812.29,661.49
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,839.88,681.47
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,861.09,695.79
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,878.79,707.61
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,889.68,714.89
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,896.86,719.58
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.0,896.85,718.24
2016,1,14,14,0,913.0,67.0,2.9,11.0,506.0,893.13,714.41
2016,1,14,14,15,900.5,65.5,2.7,10.5,479.5,880.96,706.4
2016,1,14,14,30,888.0,64.0,2.5,10.0,453.0,865.31,695.93
2016,1,14,14,45,871.0,62.0,2.3,10.0,419.5,841.82,678.42
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,815.34,658.65
2016,1,14,15,15,827.5,57.5,1.95,9.0,347.5,785.56,638.94
2016,1,14,15,30,801.0,55.0,1.8,8.0,309.0,745.25,610.71
2016,1,14,15,45,762.0,51.5,1.7,7.5,266.0,691.9,570.98
2016,1,14,16,0,723.0,48.0,1.6,7.0,223.0,637.68,529.05
2016,1,14,16,15,662.5,43.0,1.6,6.0,178.5,565.49,472.44
2016,1,14,16,30,602.0,38.0,1.6,5.0,134.0,494.73,413.61
2016,1,14,16,45,494.5,30.0,1.65,4.5,92.0,392.23,322.7
2016,1,14,17,0,387.0,22.0,1.7,4.0,50.0,291.45,191.0
2016,1,14,17,15,193.5,11.0,1.65,3.5,25.0,120.87,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.0,0.6,1.0,9.0,8.19,0.0
2016,1,15,8,0,0.0,18.0,0.4,1.0,18.0,15.85,7.02
2016,1,15,8,15,0.0,32.0,0.4,1.0,32.0,28.1,19.9
2016,1,15,8,30,0.0,46.0,0.4,1.0,46.0,40.12,30.0
2016,1,15,8,45,0.0,61.0,0.45,1.5,61.0,53.23,41.91
2016,1,15,9,0,0.0,76.0,0.5,2.0,76.0,66.55,53.83
2016,1,15,9,15,0.0,90.0,0.6,2.0,90.0,79.19,65.05
2016,1,15,9,30,0.0,104.0,0.7,2.0,104.0,91.98,76.26
2016,1,15,9,45,0.0,109.5,0.8,2.5,109.5,97.26,80.62
2016,1,15,10,0,0.0,115.0,0.9,3.0,115.0,102.49,84.89
2016,1,15,10,15,0.0,113.5,1.2,3.0,113.5,101.28,83.71
2016,1,15,10,30,0.0,112.0,1.5,3.0,112.0,100.0,82.47
2016,1,15,10,45,0.0,105.0,1.8,3.5,105.0,93.6,76.65
2016,1,15,11,0,0.0,98.0,2.1,4.0,98.0,87.17,70.83
2016,1,15,11,15,0.0,114.5,2.25,4.0,114.5,102.48,84.01
2016,1,15,11,30,0.0,131.0,2.4,4.0,131.0,118.09,97.35
2016,1,15,11,45,0.0,90.5,2.55,4.5,90.5,80.25,64.46
2016,1,15,12,0,0.0,50.0,2.7,5.0,50.0,44.18,33.04
2016,1,15,12,15,0.0,51.5,2.75,5.0,51.5,45.51,34.21
2016,1,15,12,30,0.0,53.0,2.8,5.0,53.0,46.84,35.36
2016,1,15,12,45,0.0,50.5,2.85,5.5,50.5,44.63,33.36
2016,1,15,13,0,0.0,48.0,2.9,6.0,48.0,42.41,31.38
2016,1,15,13,15,0.0,41.5,2.95,6.0,41.5,36.65,26.39
2016,1,15,13,30,0.0,35.0,3.0,6.0,35.0,30.89,21.4
2016,1,15,13,45,0.0,36.0,3.1,6.5,36.0,31.77,22.15
2016,1,15,14,0,0.0,37.0,3.2,7.0,37.0,32.65,22.9
2016,1,15,14,15,0.0,28.0,3.2,7.0,28.0,24.68,15.98
2016,1,15,14,30,0.0,19.0,3.2,7.0,19.0,16.73,9.05
2016,1,15,14,45,0.0,31.0,3.25,7.0,31.0,27.32,18.37
2016,1,15,15,0,0.0,43.0,3.3,7.0,43.0,37.93,27.72
2016,1,15,15,15,0.0,38.5,3.35,7.0,38.5,33.94,24.26
2016,1,15,15,30,0.0,34.0,3.4,7.0,34.0,29.95,20.79
2016,1,15,15,45,0.0,29.0,3.45,7.0,29.0,25.53,16.89
2016,1,15,16,0,0.0,24.0,3.5,7.0,24.0,21.11,12.96
2016,1,15,16,15,0.0,19.0,3.3,7.0,19.0,16.7,9.0
2016,1,15,16,30,0.0,14.0,3.1,7.0,14.0,12.29,5.02
2016,1,15,16,45,0.0,9.5,2.95,7.0,9.5,8.34,1.4
2016,1,15,17,0,0.0,5.0,2.8,7.0,5.0,4.38,0.0
2016,1,15,17,15,0.0,2.5,2.8,6.5,2.5,2.27,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,28.0,12.28,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,56.0,22.25,12.07
2016,1,16,8,15,452.0,36.5,2.7,3.5,98.0,29.44,20.8
2016,1,16,8,30,554.0,46.0,2.7,4.0,140.0,63.44,34.4
2016,1,16,8,45,620.0,51.0,2.75,5.0,184.5,111.26,64.48
2016,1,16,9,0,686.0,56.0,2.8,6.0,229.0,168.41,110.2
2016,1,16,9,15,351.0,88.5,2.85,6.5,178.0,162.56,122.21
2016,1,16,9,30,16.0,121.0,2.9,7.0,127.0,111.5,91.25
2016,1,16,9,45,60.5,144.5,3.0,7.5,168.0,151.85,124.91
2016,1,16,10,0,105.0,168.0,3.1,8.0,209.0,200.33,165.52
2016,1,16,10,15,485.5,120.0,3.2,8.5,333.5,342.31,282.25
2016,1,16,10,30,866.0,72.0,3.3,9.0,458.0,513.4,422.08
2016,1,16,10,45,878.5,73.5,3.4,9.5,484.0,565.52,465.56
2016,1,16,11,0,891.0,75.0,3.5,10.0,510.0,613.57,505.29
2016,1,16,11,15,898.0,76.0,3.55,10.0,529.0,658.57,542.39
2016,1,16,11,30,905.0,77.0,3.6,10.0,548.0,701.5,577.12
2016,1,16,11,45,908.5,77.5,3.65,10.0,559.0,739.12,605.86
2016,1,16,12,0,912.0,78.0,3.7,10.0,570.0,774.02,631.89
2016,1,16,12,15,913.0,78.5,3.7,10.0,573.5,804.11,654.04
2016,1,16,12,30,914.0,79.0,3.7,10.0,577.0,831.04,673.86
2016,1,16,12,45,910.5,79.0,3.75,10.5,572.5,850.41,687.14
2016,1,16,13,0,907.0,79.0,3.8,11.0,568.0,866.24,697.93
2016,1,16,13,15,901.5,78.5,3.75,11.0,555.5,876.17,705.27
2016,1,16,13,30,896.0,78.0,3.7,11.0,543.0,882.45,710.11
2016,1,16,13,45,546.0,148.5,3.65,11.0,429.0,674.7,554.37
2016,1,16,14,0,196.0,219.0,3.6,11.0,315.0,424.36,351.15
2016,1,16,14,15,523.0,146.0,3.45,10.5,382.5,658.08,546.12
2016,1,16,14,30,850.0,73.0,3.3,10.0,450.0,855.61,696.21
2016,1,16,14,45,831.5,70.5,3.15,10.0,417.0,830.56,676.21
2016,1,16,15,0,813.0,68.0,3.0,10.0,384.0,802.53,655.73
2016,1,16,15,15,785.5,65.0,2.65,9.5,345.5,763.61,626.69
2016,1,16,15,30,758.0,62.0,2.3,9.0,307.0,722.56,595.44
2016,1,16,15,45,721.5,57.5,2.0,8.5,265.0,670.72,555.33
2016,1,16,16,0,685.0,53.0,1.7,8.0,223.0,617.93,513.17
2016,1,16,16,15,624.5,47.0,1.65,7.5,179.0,545.3,455.16
2016,1,16,16,30,564.0,41.0,1.6,7.0,135.0,474.17,395.54
2016,1,16,16,45,466.5,32.5,1.55,6.5,94.0,386.57,317.51
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,295.39,209.23
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,117.38,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.91,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,11.43,3.63
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,20.69,13.2
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,29.97,21.04
2016,1,17,8,45,0.0,44.5,2.7,0.0,44.5,39.27,29.63
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,48.56,38.12
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,58.26,46.89
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,68.06,55.63
2016,1,17,9,45,42.5,122.0,2.75,0.5,138.5,124.97,104.96
2016,1,17,10,0,85.0,167.0,2.8,1.0,200.0,187.08,158.48
2016,1,17,10,15,81.5,184.0,2.9,1.0,218.5,207.78,176.6
2016,1,17,10,30,78.0,201.0,3.0,1.0,237.0,228.37,194.46
2016,1,17,10,45,48.0,193.0,3.15,1.5,215.5,209.19,177.61
2016,1,17,11,0,18.0,185.0,3.3,2.0,194.0,179.91,151.82
2016,1,17,11,15,23.0,195.5,3.3,2.5,207.5,194.57,164.12
2016,1,17,11,30,28.0,206.0,3.3,3.0,221.0,209.81,176.77
2016,1,17,11,45,14.0,181.5,3.3,3.5,189.0,177.05,148.2
2016,1,17,12,0,0.0,157.0,3.3,4.0,157.0,143.4,118.81
2016,1,17,12,15,0.0,161.0,3.3,4.0,161.0,147.65,122.45
2016,1,17,12,30,0.0,165.0,3.3,4.0,165.0,152.02,126.15
2016,1,17,12,45,0.0,147.5,3.3,4.5,147.5,135.01,111.43
2016,1,17,13,0,0.0,130.0,3.3,5.0,130.0,118.09,96.83
2016,1,17,13,15,43.0,182.0,3.3,5.0,204.5,220.45,185.63
2016,1,17,13,30,86.0,234.0,3.3,5.0,279.0,322.05,271.64
2016,1,17,13,45,452.5,168.5,3.35,5.0,392.0,617.37,521.61
2016,1,17,14,0,819.0,103.0,3.4,5.0,505.0,867.43,716.36
2016,1,17,14,15,805.0,100.5,3.3,5.0,478.0,859.41,708.59
2016,1,17,14,30,791.0,98.0,3.2,5.0,451.0,842.26,696.25
2016,1,17,14,45,395.5,110.5,3.15,5.0,287.0,501.58,428.68
2016,1,17,15,0,0.0,123.0,3.1,5.0,123.0,117.39,96.8
2016,1,17,15,15,0.0,111.0,2.8,4.5,111.0,105.97,87.73
2016,1,17,15,30,0.0,99.0,2.5,4.0,99.0,94.6,78.06
2016,1,17,15,45,327.0,81.5,2.25,4.0,164.0,389.41,340.08
2016,1,17,16,0,654.0,64.0,2.0,4.0,229.0,616.11,523.64
2016,1,17,16,15,591.5,57.0,1.9,3.0,184.5,541.85,461.3
2016,1,17,16,30,529.0,50.0,1.8,2.0,140.0,469.39,399.84
2016,1,17,16,45,442.0,39.0,1.7,1.5,98.5,379.07,318.15
2016,1,17,17,0,355.0,28.0,1.6,1.0,57.0,293.36,218.23
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.5,115.54,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,10.46,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,20.41,11.25
2016,1,18,8,15,605.5,29.5,3.3,-2.5,111.5,25.62,17.88
2016,1,18,8,30,700.0,36.0,3.4,-2.0,157.0,62.0,30.3
2016,1,18,8,45,755.0,40.0,3.55,-2.0,204.0,117.78,66.07
2016,1,18,9,0,810.0,44.0,3.7,-2.0,251.0,177.86,116.14
2016,1,18,9,15,845.0,47.0,3.7,-1.5,295.5,238.14,172.44
2016,1,18,9,30,880.0,50.0,3.7,-1.0,340.0,301.39,233.15
2016,1,18,9,45,905.0,51.5,3.75,-1.0,380.0,362.39,292.67
2016,1,18,10,0,930.0,53.0,3.8,-1.0,420.0,424.56,352.22
2016,1,18,10,15,946.0,55.0,3.8,-1.0,454.5,484.12,408.14
2016,1,18,10,30,962.0,57.0,3.8,-1.0,489.0,543.29,462.1
2016,1,18,10,45,974.0,57.5,3.85,-1.0,517.0,597.96,511.07
2016,1,18,11,0,986.0,58.0,3.9,-1.0,545.0,651.22,557.61
2016,1,18,11,15,993.5,59.0,3.9,-0.5,565.5,700.55,598.49
2016,1,18,11,30,1001.0,60.0,3.9,0.0,586.0,747.58,635.96
2016,1,18,11,45,1005.0,60.0,3.95,0.0,598.0,788.43,667.54
2016,1,18,12,0,1009.0,60.0,4.0,0.0,610.0,826.28,696.69
2016,1,18,12,15,1010.5,60.5,4.05,0.0,614.5,859.61,722.32
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,889.47,745.33
2016,1,18,12,45,1008.5,62.0,4.15,0.0,615.0,912.24,763.04
2016,1,18,13,0,1005.0,63.0,4.2,0.0,611.0,931.12,777.97
2016,1,18,13,15,1001.0,62.5,4.15,0.0,598.5,943.74,787.39
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,952.35,793.96
2016,1,18,13,45,990.5,61.0,4.1,0.0,566.0,954.13,796.08
2016,1,18,14,0,984.0,60.0,4.1,0.0,546.0,951.89,795.39
2016,1,18,14,15,973.0,58.5,4.0,0.0,518.0,941.09,787.38
2016,1,18,14,30,962.0,57.0,3.9,0.0,490.0,926.47,776.72
2016,1,18,14,45,947.0,55.5,3.85,-0.5,456.0,904.74,762.63
2016,1,18,15,0,932.0,54.0,3.8,-1.0,422.0,879.65,745.83
2016,1,18,15,15,909.0,52.0,3.55,-1.0,382.0,844.05,718.1
2016,1,18,15,30,886.0,50.0,3.3,-1.0,342.0,805.96,688.0
2016,1,18,15,45,852.5,47.0,3.1,-1.5,297.5,755.92,649.08
2016,1,18,16,0,819.0,44.0,2.9,-2.0,253.0,704.77,607.86
2016,1,18,16,15,766.0,40.0,2.6,-2.5,206.0,637.19,550.79
2016,1,18,16,30,713.0,36.0,2.3,-3.0,159.0,575.68,495.95
2016,1,18,16,45,620.0,29.5,2.0,-3.5,113.0,479.75,408.78
2016,1,18,17,0,527.0,23.0,1.7,-4.0,67.0,389.86,301.36
2016,1,18,17,15,263.5,11.5,1.7,-4.0,33.5,163.66,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.0,12.0,2.7,-7.0,33.5,10.91,0.0
2016,1,19,8,0,504.0,24.0,2.9,-7.0,67.0,21.35,12.43
2016,1,19,8,15,597.0,31.0,2.95,-6.5,112.5,26.98,19.5
2016,1,19,8,30,690.0,38.0,3.0,-6.0,158.0,62.93,32.13
2016,1,19,8,45,742.0,42.5,3.15,-6.0,204.5,116.65,66.67
2016,1,19,9,0,794.0,47.0,3.3,-6.0,251.0,176.2,116.99
2016,1,19,9,15,828.0,50.5,3.3,-5.5,295.0,237.39,174.7
2016,1,19,9,30,862.0,54.0,3.3,-5.0,339.0,300.05,235.49
2016,1,19,9,45,884.0,56.0,3.35,-5.0,378.5,359.73,294.44
2016,1,19,10,0,906.0,58.0,3.4,-5.0,418.0,420.3,353.16
2016,1,19,10,15,921.5,60.0,3.4,-4.5,452.0,478.57,407.76
2016,1,19,10,30,937.0,62.0,3.4,-4.0,486.0,536.45,460.24
2016,1,19,10,45,947.0,63.5,3.4,-3.5,513.0,590.13,507.55
2016,1,19,11,0,957.0,65.0,3.4,-3.0,540.0,642.32,552.13
2016,1,19,11,15,964.0,66.0,3.4,-2.5,560.0,690.31,592.01
2016,1,19,11,30,971.0,67.0,3.4,-2.0,580.0,736.06,628.89
2016,1,19,11,45,974.0,67.5,3.4,-2.0,592.0,775.92,659.43
2016,1,19,12,0,977.0,68.0,3.4,-2.0,604.0,812.81,687.51
2016,1,19,12,15,978.5,68.5,3.4,-1.5,608.0,845.41,710.94
2016,1,19,12,30,980.0,69.0,3.4,-1.0,612.0,874.65,731.72
2016,1,19,12,45,978.5,68.5,3.45,-1.0,607.5,896.71,748.66
2016,1,19,13,0,977.0,68.0,3.5,-1.0,603.0,915.02,762.96
2016,1,19,13,15,973.0,67.5,3.5,-1.0,591.0,927.39,772.59
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,935.86,779.51
2016,1,19,13,45,961.0,66.0,3.5,-1.0,559.0,936.28,780.58
2016,1,19,14,0,953.0,65.0,3.5,-1.0,539.0,932.78,778.93
2016,1,19,14,15,942.0,64.0,3.45,-1.0,512.0,922.82,772.22
2016,1,19,14,30,931.0,63.0,3.4,-1.0,485.0,909.18,762.86
2016,1,19,14,45,914.0,61.5,3.35,-1.0,451.0,886.13,746.38
2016,1,19,15,0,897.0,60.0,3.3,-1.0,417.0,859.9,727.42
2016,1,19,15,15,874.0,57.5,3.1,-1.0,377.5,824.3,699.96
2016,1,19,15,30,851.0,55.0,2.9,-1.0,338.0,786.31,670.23
2016,1,19,15,45,816.5,51.5,2.7,-1.5,294.5,743.02,636.66
2016,1,19,16,0,782.0,48.0,2.5,-2.0,251.0,690.6,594.51
2016,1,19,16,15,728.5,43.5,2.2,-2.5,204.5,621.99,536.81
2016,1,19,16,30,675.0,39.0,1.9,-3.0,158.0,554.19,477.19
2016,1,19,16,45,582.5,32.0,1.65,-3.5,113.0,458.94,391.57
2016,1,19,17,0,490.0,25.0,1.4,-4.0,68.0,369.17,290.6
2016,1,19,17,15,245.0,12.5,1.4,-4.0,34.0,176.35,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.0,16.5,0.55,-6.0,28.0,13.06,0.0
2016,1,20,8,0,268.0,33.0,0.7,-6.0,56.0,27.64,17.96
2016,1,20,8,15,367.0,45.0,0.85,-5.5,97.5,36.87,28.68
2016,1,20,8,30,466.0,57.0,1.0,-5.0,139.0,67.75,42.74
2016,1,20,8,45,520.0,66.5,1.15,-4.5,181.5,113.14,73.13
2016,1,20,9,0,574.0,76.0,1.3,-4.0,224.0,164.95,115.98
2016,1,20,9,15,384.0,106.0,1.4,-3.5,212.5,184.42,144.07
2016,1,20,9,30,194.0,136.0,1.5,-3.0,201.0,178.56,148.01
2016,1,20,9,45,183.5,153.5,1.65,-2.5,220.5,204.35,172.24
2016,1,20,10,0,173.0,171.0,1.8,-2.0,240.0,229.08,194.8
2016,1,20,10,15,256.5,176.0,1.9,-1.5,288.0,288.0,245.47
2016,1,20,10,30,340.0,181.0,2.0,-1.0,336.0,350.54,298.99
2016,1,20,10,45,318.0,196.5,2.15,-1.0,348.0,373.72,319.45
2016,1,20,11,0,296.0,212.0,2.3,-1.0,360.0,394.45,337.47
2016,1,20,11,15,285.0,223.0,2.4,-0.5,369.5,415.12,354.5
2016,1,20,11,30,274.0,234.0,2.5,0.0,379.0,434.35,369.98
2016,1,20,11,45,253.5,242.5,2.7,0.0,379.0,442.74,377.08
2016,1,20,12,0,233.0,251.0,2.9,0.0,379.0,436.85,372.54
2016,1,20,12,15,312.5,238.5,2.95,0.0,411.5,507.78,432.69
2016,1,20,12,30,392.0,226.0,3.0,0.0,444.0,569.46,484.5
2016,1,20,12,45,339.0,235.0,3.15,0.0,423.0,548.5,466.8
2016,1,20,13,0,286.0,244.0,3.3,0.0,402.0,524.35,446.76
2016,1,20,13,15,171.5,237.0,3.35,0.0,331.0,409.82,350.77
2016,1,20,13,30,57.0,230.0,3.4,0.0,260.0,290.92,248.42
2016,1,20,13,45,40.5,212.0,3.45,0.5,233.5,257.92,220.21
2016,1,20,14,0,24.0,194.0,3.5,1.0,207.0,209.3,178.17
2016,1,20,14,15,21.0,183.0,3.45,1.0,194.0,196.42,167.38
2016,1,20,14,30,18.0,172.0,3.4,1.0,181.0,183.56,156.49
2016,1,20,14,45,9.0,139.0,3.35,1.0,143.5,140.47,119.01
2016,1,20,15,0,0.0,106.0,3.3,1.0,106.0,98.15,81.76
2016,1,20,15,15,0.0,95.5,3.1,0.5,95.5,88.17,73.27
2016,1,20,15,30,0.0,85.0,2.9,0.0,85.0,78.22,64.66
2016,1,20,15,45,0.0,73.5,2.7,0.0,73.5,67.18,54.85
2016,1,20,16,0,0.0,62.0,2.5,0.0,62.0,56.12,44.92
2016,1,20,16,15,0.0,50.0,2.4,0.0,50.0,44.47,34.33
2016,1,20,16,30,0.0,38.0,2.3,0.0,38.0,33.52,24.26
2016,1,20,16,45,0.0,27.0,2.25,0.0,27.0,23.79,15.23
2016,1,20,17,0,0.0,16.0,2.2,0.0,16.0,14.07,5.85
2016,1,20,17,15,0.0,8.0,2.15,0.0,8.0,7.02,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,15.5,1.7,-3.5,31.5,12.63,0.0
2016,1,21,8,0,359.0,31.0,1.9,-3.0,63.0,25.76,16.26
2016,1,21,8,15,459.0,41.0,2.0,-2.0,106.5,33.26,24.96
2016,1,21,8,30,559.0,51.0,2.1,-1.0,150.0,65.8,37.98
2016,1,21,8,45,628.5,56.5,2.25,-0.5,196.5,114.86,68.89
2016,1,21,9,0,698.0,62.0,2.4,0.0,243.0,172.01,115.11
2016,1,21,9,15,737.0,66.5,2.45,0.0,287.0,230.83,168.92
2016,1,21,9,30,776.0,71.0,2.5,0.0,331.0,291.41,226.05
2016,1,21,9,45,809.5,72.5,2.6,0.0,372.0,350.64,282.4
2016,1,21,10,0,843.0,74.0,2.7,0.0,413.0,412.21,339.99
2016,1,21,10,15,743.0,93.5,2.65,0.5,410.0,434.3,363.71
2016,1,21,10,30,643.0,113.0,2.6,1.0,407.0,445.32,376.09
2016,1,21,10,45,780.0,96.0,2.6,1.5,473.0,536.33,452.76
2016,1,21,11,0,917.0,79.0,2.6,2.0,539.0,634.82,533.31
2016,1,21,11,15,925.0,80.0,2.5,2.0,559.0,682.18,571.54
2016,1,21,11,30,933.0,81.0,2.4,2.0,579.0,727.49,607.45
2016,1,21,11,45,940.0,81.0,2.3,2.5,592.0,768.68,636.65
2016,1,21,12,0,947.0,81.0,2.2,3.0,605.0,807.27,662.96
2016,1,21,12,15,948.5,81.0,2.1,3.0,609.0,838.8,684.83
2016,1,21,12,30,950.0,81.0,2.0,3.0,613.0,867.05,704.15
2016,1,21,12,45,950.5,80.0,1.95,3.0,609.5,889.87,719.99
2016,1,21,13,0,951.0,79.0,1.9,3.0,606.0,909.12,733.31
2016,1,21,13,15,946.5,78.5,1.8,3.0,594.0,921.01,740.81
2016,1,21,13,30,942.0,78.0,1.7,3.0,582.0,929.08,745.71
2016,1,21,13,45,935.0,76.5,1.65,3.0,562.5,929.87,746.26
2016,1,21,14,0,928.0,75.0,1.6,3.0,543.0,926.83,744.32
2016,1,21,14,15,916.0,73.5,1.55,3.0,515.5,915.61,736.73
2016,1,21,14,30,904.0,72.0,1.5,3.0,488.0,900.79,726.75
2016,1,21,14,45,886.5,70.0,1.5,3.0,454.0,885.65,717.34
2016,1,21,15,0,869.0,68.0,1.5,3.0,420.0,858.57,699.18
2016,1,21,15,15,844.0,65.5,1.3,2.5,380.5,821.5,672.06
2016,1,21,15,30,819.0,63.0,1.1,2.0,341.0,781.95,642.62
2016,1,21,15,45,780.5,59.5,0.9,1.5,297.0,728.14,601.67
2016,1,21,16,0,742.0,56.0,0.7,1.0,253.0,673.2,558.68
2016,1,21,16,15,685.5,50.5,0.75,0.5,206.5,601.78,504.37
2016,1,21,16,30,629.0,45.0,0.8,0.0,160.0,531.27,447.58
2016,1,21,16,45,530.5,37.5,0.9,0.0,115.0,432.0,363.07
2016,1,21,17,0,432.0,30.0,1.0,0.0,70.0,348.98,277.57
2016,1,21,17,15,216.0,15.0,1.0,0.0,35.0,169.33,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
