Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,4.95,-4.0,4.0,3.5,0.0
2016,1,22,8,0,0.0,8.0,4.9,-4.0,8.0,7.02,0.37
2016,1,22,8,15,0.0,14.5,4.8,-4.0,14.5,12.74,6.16
2016,1,22,8,30,0.0,21.0,4.7,-4.0,21.0,18.47,11.05
2016,1,22,8,45,0.0,27.5,4.65,-4.0,27.5,24.2,16.43
2016,1,22,9,0,0.0,34.0,4.6,-4.0,34.0,29.95,21.76
2016,1,22,9,15,0.0,41.0,4.55,-4.0,41.0,36.14,27.45
2016,1,22,9,30,0.0,48.0,4.5,-4.0,48.0,42.35,33.08
2016,1,22,9,45,0.0,58.5,4.5,-4.0,58.5,51.67,41.5
2016,1,22,10,0,0.0,69.0,4.5,-4.0,69.0,61.0,49.86
2016,1,22,10,15,0.0,89.5,4.65,-4.0,89.5,79.35,66.29
2016,1,22,10,30,0.0,110.0,4.8,-4.0,110.0,98.0,82.88
2016,1,22,10,45,0.0,130.5,4.95,-4.0,130.5,116.98,99.65
2016,1,22,11,0,0.0,151.0,5.1,-4.0,151.0,136.34,116.67
2016,1,22,11,15,0.0,152.5,5.15,-4.0,152.5,137.98,117.95
2016,1,22,11,30,0.0,154.0,5.2,-4.0,154.0,139.64,119.28
2016,1,22,11,45,0.0,131.0,5.3,-4.0,131.0,117.94,99.98
2016,1,22,12,0,0.0,108.0,5.4,-4.0,108.0,96.42,80.83
2016,1,22,12,15,0.0,102.5,5.4,-4.0,102.5,91.33,76.28
2016,1,22,12,30,0.0,97.0,5.4,-4.0,97.0,86.23,71.73
2016,1,22,12,45,0.0,100.5,5.4,-4.0,100.5,89.53,74.68
2016,1,22,13,0,0.0,104.0,5.4,-4.0,104.0,92.89,77.7
2016,1,22,13,15,0.0,103.5,5.3,-3.5,103.5,92.5,77.26
2016,1,22,13,30,0.0,103.0,5.2,-3.0,103.0,92.14,76.86
2016,1,22,13,45,0.0,99.5,5.15,-3.0,99.5,88.92,74.09
2016,1,22,14,0,0.0,96.0,5.1,-3.0,96.0,85.71,71.33
2016,1,22,14,15,25.5,145.0,5.2,-3.0,157.0,169.37,146.88
2016,1,22,14,30,51.0,194.0,5.3,-3.0,218.0,254.35,222.56
2016,1,22,14,45,25.5,105.5,5.45,-3.0,117.5,126.86,109.6
2016,1,22,15,0,0.0,17.0,5.6,-3.0,17.0,14.96,7.95
2016,1,22,15,15,0.0,15.5,5.6,-3.0,15.5,13.64,6.77
2016,1,22,15,30,0.0,14.0,5.6,-3.0,14.0,12.31,5.58
2016,1,22,15,45,0.0,12.0,5.6,-3.5,12.0,10.55,3.99
2016,1,22,16,0,0.0,10.0,5.6,-4.0,10.0,8.78,2.39
2016,1,22,16,15,0.0,8.0,5.5,-4.0,8.0,7.02,0.75
2016,1,22,16,30,0.0,6.0,5.4,-4.0,6.0,5.26,0.0
2016,1,22,16,45,0.0,4.0,5.3,-4.0,4.0,3.51,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.75,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.87,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,13.5,4.2,-4.0,13.5,11.89,0.0
2016,1,23,8,0,0.0,27.0,4.3,-4.0,27.0,23.53,14.72
2016,1,23,8,15,1.5,45.5,4.4,-3.5,46.0,38.73,30.19
2016,1,23,8,30,3.0,64.0,4.5,-3.0,65.0,54.52,43.29
2016,1,23,8,45,10.5,82.0,4.6,-3.0,85.0,71.43,58.55
2016,1,23,9,0,18.0,100.0,4.7,-3.0,105.0,89.54,74.72
2016,1,23,9,15,24.5,116.0,4.8,-2.5,124.0,107.68,90.77
2016,1,23,9,30,31.0,132.0,4.9,-2.0,143.0,126.57,107.43
2016,1,23,9,45,69.5,154.0,5.05,-2.0,181.5,162.72,138.84
2016,1,23,10,0,108.0,176.0,5.2,-2.0,220.0,207.76,178.43
2016,1,23,10,15,61.0,173.0,5.25,-1.5,198.5,187.12,160.72
2016,1,23,10,30,14.0,170.0,5.3,-1.0,177.0,160.44,137.01
2016,1,23,10,45,25.5,188.5,5.35,-1.0,201.5,185.4,158.84
2016,1,23,11,0,37.0,207.0,5.4,-1.0,226.0,219.23,188.29
2016,1,23,11,15,18.5,157.5,5.4,-1.0,167.0,154.44,131.47
2016,1,23,11,30,0.0,108.0,5.4,-1.0,108.0,96.32,79.96
2016,1,23,11,45,10.5,160.5,5.4,-1.0,166.5,153.57,130.45
2016,1,23,12,0,21.0,213.0,5.4,-1.0,225.0,214.04,183.13
2016,1,23,12,15,10.5,186.5,5.4,-1.0,192.5,180.52,153.66
2016,1,23,12,30,0.0,160.0,5.4,-1.0,160.0,146.52,123.72
2016,1,23,12,45,9.5,186.0,5.45,-1.0,191.5,180.9,154.08
2016,1,23,13,0,19.0,212.0,5.5,-1.0,223.0,216.93,185.68
2016,1,23,13,15,100.0,232.0,5.45,-1.0,286.5,326.14,282.65
2016,1,23,13,30,181.0,252.0,5.4,-1.0,350.0,441.38,382.73
2016,1,23,13,45,159.0,243.0,5.4,-1.5,327.0,416.13,361.61
2016,1,23,14,0,137.0,234.0,5.4,-2.0,304.0,389.96,339.92
2016,1,23,14,15,101.5,217.5,5.3,-2.0,268.0,325.07,283.89
2016,1,23,14,30,66.0,201.0,5.2,-2.0,232.0,276.26,241.0
2016,1,23,14,45,92.5,190.0,5.15,-2.0,230.5,289.25,253.92
2016,1,23,15,0,119.0,179.0,5.1,-2.0,229.0,317.56,279.83
2016,1,23,15,15,111.0,164.5,5.0,-2.0,207.5,294.48,259.93
2016,1,23,15,30,103.0,150.0,4.9,-2.0,186.0,271.38,239.89
2016,1,23,15,45,98.0,131.5,4.85,-2.5,162.0,244.91,217.14
2016,1,23,16,0,93.0,113.0,4.8,-3.0,138.0,218.2,193.66
2016,1,23,16,15,82.0,93.5,4.7,-3.0,113.0,185.18,163.47
2016,1,23,16,30,71.0,74.0,4.6,-3.0,88.0,152.19,132.71
2016,1,23,16,45,55.5,55.0,4.55,-3.0,64.0,116.89,99.26
2016,1,23,17,0,40.0,36.0,4.5,-3.0,40.0,81.23,64.13
2016,1,23,17,15,20.0,18.0,4.5,-3.0,20.0,37.65,6.35
2016,1,23,17,30,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-3.5,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-6.5,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-10.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.0,14.0,2.2,-8.5,38.5,12.19,0.0
2016,1,24,8,0,528.0,28.0,2.3,-8.0,77.0,25.13,16.58
2016,1,24,8,15,617.5,35.5,2.4,-7.0,125.0,31.08,23.54
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,66.38,35.65
2016,1,24,8,45,760.5,48.0,2.7,-5.0,222.0,122.03,70.65
2016,1,24,9,0,814.0,53.0,2.9,-4.0,271.0,183.79,121.89
2016,1,24,9,15,846.0,57.5,2.9,-3.0,317.0,246.04,179.73
2016,1,24,9,30,878.0,62.0,2.9,-2.0,363.0,311.13,241.6
2016,1,24,9,45,899.5,65.5,2.9,-1.5,404.5,374.19,302.03
2016,1,24,10,0,921.0,69.0,2.9,-1.0,446.0,438.2,361.87
2016,1,24,10,15,935.0,71.5,2.65,-0.5,481.0,497.58,415.53
2016,1,24,10,30,949.0,74.0,2.4,0.0,516.0,556.69,466.65
2016,1,24,10,45,958.0,76.5,2.2,0.0,544.0,612.23,513.75
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,666.2,557.68
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,715.02,595.24
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,761.45,629.47
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,802.77,656.71
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,841.05,680.82
2016,1,24,12,15,712.0,153.0,1.3,2.0,555.5,747.21,609.44
2016,1,24,12,30,442.0,221.0,1.2,2.0,473.0,619.06,508.35
2016,1,24,12,45,705.5,155.5,1.15,2.5,555.0,787.4,639.42
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,941.73,745.49
2016,1,24,13,15,802.0,119.0,1.05,3.0,566.0,860.96,685.83
2016,1,24,13,30,635.0,148.0,1.0,3.0,495.0,759.57,613.64
2016,1,24,13,45,787.0,117.0,0.95,3.5,532.0,866.24,690.68
2016,1,24,14,0,939.0,86.0,0.9,4.0,569.0,964.2,756.04
2016,1,24,14,15,927.0,84.0,0.8,4.0,541.0,952.66,745.47
2016,1,24,14,30,915.0,82.0,0.7,4.0,513.0,937.3,734.18
2016,1,24,14,45,896.5,79.5,0.65,4.0,477.5,911.94,717.19
2016,1,24,15,0,878.0,77.0,0.6,4.0,442.0,883.23,697.96
2016,1,24,15,15,854.5,73.0,0.55,3.5,401.5,845.3,673.25
2016,1,24,15,30,831.0,69.0,0.5,3.0,361.0,804.75,646.24
2016,1,24,15,45,796.5,64.5,0.5,3.0,315.5,752.38,609.62
2016,1,24,16,0,762.0,60.0,0.5,3.0,270.0,698.58,570.68
2016,1,24,16,15,710.0,53.5,0.55,2.5,222.5,628.34,518.99
2016,1,24,16,30,658.0,47.0,0.6,2.0,175.0,558.75,464.73
2016,1,24,16,45,572.5,39.0,0.7,2.0,128.5,466.14,388.13
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,377.96,305.3
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,190.95,75.89
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,25,7,45,115.0,17.0,1.6,-0.5,28.0,13.38,0.0
2016,1,25,8,0,230.0,34.0,1.8,0.0,56.0,26.58,17.4
2016,1,25,8,15,291.5,49.5,1.85,0.0,93.0,38.15,29.37
2016,1,25,8,30,353.0,65.0,1.9,0.0,130.0,66.27,44.1
2016,1,25,8,45,397.0,76.5,1.95,0.0,168.5,105.76,71.14
2016,1,25,9,0,441.0,88.0,2.0,0.0,207.0,150.47,108.02
2016,1,25,9,15,488.5,92.0,1.95,0.0,244.0,194.38,147.05
2016,1,25,9,30,536.0,96.0,1.9,0.0,281.0,245.96,194.2
2016,1,25,9,45,505.0,115.5,1.85,0.5,306.0,284.65,231.98
2016,1,25,10,0,474.0,135.0,1.8,1.0,331.0,322.27,267.33
2016,1,25,10,15,387.5,164.5,1.9,1.5,333.0,340.63,285.62
2016,1,25,10,30,301.0,194.0,2.0,2.0,335.0,343.55,289.44
2016,1,25,10,45,399.5,185.5,2.1,2.5,384.0,414.79,349.4
2016,1,25,11,0,498.0,177.0,2.2,3.0,433.0,487.85,409.85
2016,1,25,11,15,549.0,168.0,2.3,3.5,460.0,537.02,450.11
2016,1,25,11,30,600.0,159.0,2.4,4.0,487.0,593.47,495.56
2016,1,25,11,45,643.5,149.5,2.55,4.5,508.0,641.56,534.04
2016,1,25,12,0,687.0,140.0,2.7,5.0,529.0,689.99,572.37
2016,1,25,12,15,722.0,130.0,2.7,5.0,542.0,731.03,604.24
2016,1,25,12,30,757.0,120.0,2.7,5.0,555.0,770.86,634.04
2016,1,25,12,45,767.0,116.0,2.7,5.5,554.5,795.29,650.99
2016,1,25,13,0,777.0,112.0,2.7,6.0,554.0,812.64,662.78
2016,1,25,13,15,780.5,108.0,2.65,6.0,544.5,825.81,672.43
2016,1,25,13,30,784.0,104.0,2.6,6.0,535.0,835.78,679.87
2016,1,25,13,45,765.5,104.5,2.6,6.0,513.5,828.13,674.81
2016,1,25,14,0,747.0,105.0,2.6,6.0,492.0,822.48,671.54
2016,1,25,14,15,718.0,106.0,2.45,5.5,463.0,799.96,655.83
2016,1,25,14,30,689.0,107.0,2.3,5.0,434.0,774.48,638.01
2016,1,25,14,45,610.0,117.0,2.15,5.0,392.0,712.93,591.55
2016,1,25,15,0,531.0,127.0,2.0,5.0,350.0,643.1,538.33
2016,1,25,15,15,506.5,121.0,1.85,4.5,318.0,608.37,512.8
2016,1,25,15,30,482.0,115.0,1.7,4.0,286.0,572.52,485.34
2016,1,25,15,45,459.5,103.0,1.6,3.5,250.0,529.69,452.0
2016,1,25,16,0,437.0,91.0,1.5,3.0,214.0,486.21,417.09
2016,1,25,16,15,399.5,79.0,1.5,2.5,176.5,431.17,371.56
2016,1,25,16,30,362.0,67.0,1.5,2.0,139.0,377.34,325.08
2016,1,25,16,45,302.5,53.0,1.55,1.5,102.0,307.44,262.83
2016,1,25,17,0,243.0,39.0,1.6,1.0,65.0,241.88,199.87
2016,1,25,17,15,121.5,19.5,1.6,1.0,32.5,121.87,58.47
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,152.5,18.5,2.25,0.0,33.5,14.6,0.0
2016,1,26,8,0,305.0,37.0,2.3,0.0,67.0,30.99,21.37
2016,1,26,8,15,398.5,49.5,2.3,0.5,111.0,40.53,31.51
2016,1,26,8,30,492.0,62.0,2.3,1.0,155.0,71.6,45.07
2016,1,26,8,45,550.0,72.0,2.35,1.5,201.0,119.62,76.2
2016,1,26,9,0,608.0,82.0,2.4,2.0,247.0,174.64,120.68
2016,1,26,9,15,648.5,89.0,2.4,2.5,291.5,229.71,169.86
2016,1,26,9,30,689.0,96.0,2.4,3.0,336.0,288.99,224.08
2016,1,26,9,45,715.5,102.5,2.4,3.5,376.5,346.94,277.41
2016,1,26,10,0,742.0,109.0,2.4,4.0,417.0,406.82,331.27
2016,1,26,10,15,762.0,114.0,2.55,4.5,452.0,463.97,381.88
2016,1,26,10,30,782.0,119.0,2.7,5.0,487.0,521.7,431.57
2016,1,26,10,45,792.5,123.5,2.9,6.0,515.0,573.98,474.91
2016,1,26,11,0,803.0,128.0,3.1,7.0,543.0,625.31,516.22
2016,1,26,11,15,750.0,129.5,3.1,7.5,528.0,631.74,521.67
2016,1,26,11,30,697.0,131.0,3.1,8.0,513.0,631.44,521.49
2016,1,26,11,45,690.0,137.0,3.15,8.5,522.5,662.56,545.55
2016,1,26,12,0,683.0,143.0,3.2,9.0,532.0,690.94,566.83
2016,1,26,12,15,650.0,155.0,3.1,9.0,527.5,702.47,574.91
2016,1,26,12,30,617.0,167.0,3.0,9.0,523.0,709.56,579.55
2016,1,26,12,45,607.5,168.5,2.95,9.0,517.5,721.27,588.48
2016,1,26,13,0,598.0,170.0,2.9,9.0,512.0,730.05,595.14
2016,1,26,13,15,574.5,174.0,2.65,9.0,497.5,720.62,586.93
2016,1,26,13,30,551.0,178.0,2.4,9.0,483.0,714.49,581.1
2016,1,26,13,45,612.0,152.5,2.2,9.0,481.0,753.75,610.66
2016,1,26,14,0,673.0,127.0,2.0,9.0,479.0,784.35,632.07
2016,1,26,14,15,568.0,148.0,1.85,8.5,435.0,709.0,576.67
2016,1,26,14,30,463.0,169.0,1.7,8.0,391.0,640.91,525.06
2016,1,26,14,45,413.5,165.0,1.6,7.5,353.5,591.03,487.91
2016,1,26,15,0,364.0,161.0,1.5,7.0,316.0,523.24,436.32
2016,1,26,15,15,313.5,161.0,1.5,6.5,286.0,478.31,401.69
2016,1,26,15,30,263.0,161.0,1.5,6.0,256.0,434.93,367.23
2016,1,26,15,45,251.0,142.0,1.5,5.5,223.5,398.07,338.64
2016,1,26,16,0,239.0,123.0,1.5,5.0,191.0,360.71,308.67
2016,1,26,16,15,212.5,104.0,1.5,4.5,156.5,312.09,267.89
2016,1,26,16,30,186.0,85.0,1.5,4.0,122.0,264.33,226.47
2016,1,26,16,45,147.5,64.5,1.5,3.5,89.0,206.84,175.16
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,150.92,123.09
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,75.12,39.08
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,50.5,19.5,1.95,2.5,24.5,15.94,0.0
2016,1,27,8,0,101.0,39.0,2.0,3.0,49.0,30.97,21.24
2016,1,27,8,15,145.0,59.0,2.25,3.0,82.0,45.91,36.11
2016,1,27,8,30,189.0,79.0,2.5,3.0,115.0,70.8,51.89
2016,1,27,8,45,241.5,94.0,2.8,3.5,152.5,103.82,75.42
2016,1,27,9,0,294.0,109.0,3.1,4.0,190.0,143.2,107.0
2016,1,27,9,15,343.5,115.5,3.25,4.0,225.0,182.64,140.95
2016,1,27,9,30,393.0,122.0,3.4,4.0,260.0,226.48,179.98
2016,1,27,9,45,335.0,146.5,3.55,4.5,273.5,251.79,205.77
2016,1,27,10,0,277.0,171.0,3.7,5.0,287.0,273.5,226.98
2016,1,27,10,15,216.0,191.5,3.6,5.0,286.5,278.67,233.18
2016,1,27,10,30,155.0,212.0,3.5,5.0,286.0,281.73,236.45
2016,1,27,10,45,423.0,166.5,3.45,5.5,383.0,409.49,344.3
2016,1,27,11,0,691.0,121.0,3.4,6.0,480.0,551.98,461.87
2016,1,27,11,15,493.0,182.0,3.3,6.0,443.0,516.15,431.17
2016,1,27,11,30,295.0,243.0,3.2,6.0,406.0,457.92,381.79
2016,1,27,11,45,287.5,250.0,3.1,6.5,412.0,474.96,395.0
2016,1,27,12,0,280.0,257.0,3.0,7.0,418.0,490.7,406.56
2016,1,27,12,15,528.5,186.5,2.95,7.0,493.0,635.48,525.91
2016,1,27,12,30,777.0,116.0,2.9,7.0,568.0,780.66,638.59
2016,1,27,12,45,750.0,124.0,2.9,7.0,558.0,792.64,646.38
2016,1,27,13,0,723.0,132.0,2.9,7.0,548.0,796.67,649.49
2016,1,27,13,15,736.5,124.5,2.85,7.0,541.5,814.19,662.58
2016,1,27,13,30,750.0,117.0,2.8,7.0,535.0,828.77,673.44
2016,1,27,13,45,742.5,114.0,2.75,7.0,516.0,827.0,672.34
2016,1,27,14,0,735.0,111.0,2.7,7.0,497.0,821.95,669.11
2016,1,27,14,15,696.0,114.5,2.6,6.5,466.0,793.46,649.37
2016,1,27,14,30,657.0,118.0,2.5,6.0,435.0,761.97,627.47
2016,1,27,14,45,429.0,151.0,2.45,6.0,353.0,588.59,492.89
2016,1,27,15,0,201.0,184.0,2.4,6.0,271.0,394.65,333.79
2016,1,27,15,15,190.5,170.0,2.2,5.5,246.5,368.76,314.25
2016,1,27,15,30,180.0,156.0,2.0,5.0,222.0,342.66,293.3
2016,1,27,15,45,176.0,137.0,1.8,5.0,195.0,314.51,270.05
2016,1,27,16,0,172.0,118.0,1.6,5.0,168.0,285.75,245.81
2016,1,27,16,15,158.0,99.5,1.5,4.0,139.0,249.64,215.37
2016,1,27,16,30,144.0,81.0,1.4,3.0,110.0,213.73,184.05
2016,1,27,16,45,123.5,61.5,1.3,2.5,82.0,184.39,156.64
2016,1,27,17,0,103.0,42.0,1.2,2.0,54.0,142.05,116.61
2016,1,27,17,15,51.5,25.5,1.2,1.5,31.5,71.11,41.04
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,8.19,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,59.0,19.0,1.4,-0.5,25.5,15.58,0.0
2016,1,28,8,0,118.0,38.0,1.5,0.0,51.0,30.31,21.09
2016,1,28,8,15,152.0,58.0,1.35,0.0,82.5,45.26,36.02
2016,1,28,8,30,186.0,78.0,1.2,0.0,114.0,69.92,51.84
2016,1,28,8,45,209.5,96.5,1.05,0.5,147.0,102.47,76.42
2016,1,28,9,0,233.0,115.0,0.9,1.0,180.0,138.16,106.2
2016,1,28,9,15,268.5,125.0,0.85,1.5,211.5,172.26,135.37
2016,1,28,9,30,304.0,135.0,0.8,2.0,243.0,210.23,168.52
2016,1,28,9,45,284.0,155.0,0.75,3.0,264.5,242.24,197.51
2016,1,28,10,0,264.0,175.0,0.7,4.0,286.0,272.05,223.49
2016,1,28,10,15,238.0,193.0,0.7,4.0,299.5,295.13,243.85
2016,1,28,10,30,212.0,211.0,0.7,4.0,313.0,309.21,256.15
2016,1,28,10,45,262.0,217.0,0.7,4.5,350.0,363.07,299.92
2016,1,28,11,0,312.0,223.0,0.7,5.0,387.0,414.92,341.12
2016,1,28,11,15,394.0,213.5,0.85,5.0,428.5,475.14,390.42
2016,1,28,11,30,476.0,204.0,1.0,5.0,470.0,551.59,451.53
2016,1,28,11,45,279.0,233.0,1.2,5.0,390.0,450.81,371.33
2016,1,28,12,0,82.0,262.0,1.4,5.0,310.0,322.39,266.2
2016,1,28,12,15,101.0,268.0,1.4,5.0,327.5,348.73,288.77
2016,1,28,12,30,120.0,274.0,1.4,5.0,345.0,389.83,321.98
2016,1,28,12,45,90.5,265.0,1.4,5.0,318.5,346.61,286.61
2016,1,28,13,0,61.0,256.0,1.4,5.0,292.0,315.31,260.88
2016,1,28,13,15,200.5,247.5,1.4,5.0,361.0,446.78,370.96
2016,1,28,13,30,340.0,239.0,1.4,5.0,430.0,582.85,479.54
2016,1,28,13,45,501.0,186.5,1.45,5.0,457.5,688.81,563.79
2016,1,28,14,0,662.0,134.0,1.5,5.0,485.0,785.15,637.28
2016,1,28,14,15,561.5,153.5,1.35,5.0,441.5,711.86,581.11
2016,1,28,14,30,461.0,173.0,1.2,5.0,398.0,645.48,529.55
2016,1,28,14,45,310.5,181.0,1.1,5.0,328.5,503.15,418.07
2016,1,28,15,0,160.0,189.0,1.0,5.0,259.0,365.3,306.1
2016,1,28,15,15,150.5,174.5,0.95,4.5,235.5,340.35,287.71
2016,1,28,15,30,141.0,160.0,0.9,4.0,212.0,315.27,267.97
2016,1,28,15,45,137.0,141.0,0.85,3.5,186.5,288.17,246.39
2016,1,28,16,0,133.0,122.0,0.8,3.0,161.0,260.63,223.87
2016,1,28,16,15,121.5,102.5,0.8,2.5,133.5,226.21,194.72
2016,1,28,16,30,110.0,83.0,0.8,2.0,106.0,191.83,164.68
2016,1,28,16,45,92.0,63.0,0.85,2.0,79.0,152.04,128.68
2016,1,28,17,0,74.0,43.0,0.9,2.0,52.0,112.14,91.47
2016,1,28,17,15,37.0,26.0,0.9,2.0,30.5,63.15,38.5
2016,1,28,17,30,0.0,9.0,0.9,2.0,9.0,8.19,0.0
2016,1,28,17,45,0.0,4.5,0.95,2.0,4.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,29,7,45,220.5,16.0,2.8,1.5,39.0,12.73,0.0
2016,1,29,8,0,441.0,32.0,3.0,2.0,78.0,26.14,17.34
2016,1,29,8,15,533.0,40.0,3.15,2.5,124.0,31.85,23.46
2016,1,29,8,30,625.0,48.0,3.3,3.0,170.0,66.91,37.28
2016,1,29,8,45,684.0,53.0,3.45,3.5,218.0,118.43,68.81
2016,1,29,9,0,743.0,58.0,3.6,4.0,266.0,176.88,115.87
2016,1,29,9,15,779.0,62.0,3.9,4.5,311.5,235.8,169.35
2016,1,29,9,30,815.0,66.0,4.2,5.0,357.0,298.14,227.69
2016,1,29,9,45,840.5,69.0,4.5,5.5,398.0,359.01,285.19
2016,1,29,10,0,866.0,72.0,4.8,6.0,439.0,421.4,343.08
2016,1,29,10,15,883.5,74.0,4.85,6.0,474.0,480.35,397.24
2016,1,29,10,30,901.0,76.0,4.9,6.0,509.0,537.81,448.82
2016,1,29,10,45,915.0,76.5,4.95,6.5,538.0,592.21,495.73
2016,1,29,11,0,929.0,77.0,5.0,7.0,567.0,645.54,540.45
2016,1,29,11,15,937.0,78.5,5.0,7.0,588.0,694.78,581.57
2016,1,29,11,30,945.0,80.0,5.0,7.0,609.0,741.95,620.08
2016,1,29,11,45,951.5,79.5,5.0,7.0,622.0,783.5,651.63
2016,1,29,12,0,958.0,79.0,5.0,7.0,635.0,822.35,680.95
2016,1,29,12,15,959.5,79.0,4.95,7.0,640.0,854.94,705.09
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,884.19,726.66
2016,1,29,12,45,961.5,78.0,4.9,7.0,641.5,907.95,744.45
2016,1,29,13,0,962.0,77.0,4.9,7.0,638.0,928.04,759.63
2016,1,29,13,15,958.0,76.5,4.85,7.0,626.5,941.07,769.28
2016,1,29,13,30,954.0,76.0,4.8,7.0,615.0,950.2,776.22
2016,1,29,13,45,947.0,75.0,4.8,7.0,595.5,952.1,778.38
2016,1,29,14,0,940.0,74.0,4.8,7.0,576.0,950.09,777.85
2016,1,29,14,15,929.5,72.5,4.65,7.0,549.0,940.43,770.58
2016,1,29,14,30,919.0,71.0,4.5,7.0,522.0,927.04,760.69
2016,1,29,14,45,904.5,69.0,4.4,7.0,488.0,905.85,745.48
2016,1,29,15,0,890.0,67.0,4.3,7.0,454.0,881.33,727.82
2016,1,29,15,15,868.0,64.5,3.95,6.5,414.5,855.07,708.33
2016,1,29,15,30,846.0,62.0,3.6,6.0,375.0,817.41,680.53
2016,1,29,15,45,817.5,58.0,3.25,5.5,331.0,770.05,644.67
2016,1,29,16,0,789.0,54.0,2.9,5.0,287.0,721.0,606.52
2016,1,29,16,15,742.0,49.5,2.55,4.0,240.0,655.93,555.26
2016,1,29,16,30,695.0,45.0,2.2,3.0,193.0,591.15,501.95
2016,1,29,16,45,622.0,38.5,1.9,2.0,146.0,506.87,430.18
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,426.03,355.74
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,297.73,210.41
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,152.26,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.0,15.0,1.3,0.0,40.5,11.83,0.24
2016,1,30,8,0,476.0,30.0,1.5,0.0,81.0,26.52,17.98
2016,1,30,8,15,564.0,36.5,1.5,0.5,127.0,31.41,23.34
2016,1,30,8,30,652.0,43.0,1.5,1.0,173.0,63.31,33.68
2016,1,30,8,45,705.5,48.0,1.55,1.5,220.0,116.03,66.17
2016,1,30,9,0,759.0,53.0,1.6,2.0,267.0,174.94,113.93
2016,1,30,9,15,793.0,56.5,1.8,2.5,312.0,233.91,167.57
2016,1,30,9,30,827.0,60.0,2.0,3.0,357.0,296.03,225.62
2016,1,30,9,45,852.5,62.0,2.25,4.0,397.5,356.57,282.04
2016,1,30,10,0,878.0,64.0,2.5,5.0,438.0,418.56,338.42
2016,1,30,10,15,893.5,65.5,2.65,5.5,473.0,476.07,390.13
2016,1,30,10,30,909.0,67.0,2.8,6.0,508.0,533.26,440.0
2016,1,30,10,45,920.5,68.5,2.95,6.5,536.0,587.66,486.15
2016,1,30,11,0,932.0,70.0,3.1,7.0,564.0,640.79,529.99
2016,1,30,11,15,938.5,70.5,3.15,7.0,584.0,688.08,568.78
2016,1,30,11,30,945.0,71.0,3.2,7.0,604.0,733.14,604.52
2016,1,30,11,45,949.0,71.5,3.25,7.5,617.0,773.94,633.75
2016,1,30,12,0,953.0,72.0,3.3,8.0,630.0,811.91,660.62
2016,1,30,12,15,954.0,72.5,3.3,8.0,634.5,844.51,684.28
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,873.76,705.48
2016,1,30,12,45,952.5,73.0,3.35,8.5,635.0,896.01,720.62
2016,1,30,13,0,950.0,73.0,3.4,9.0,631.0,914.53,733.16
2016,1,30,13,15,945.5,72.5,3.4,9.0,619.0,926.91,742.39
2016,1,30,13,30,941.0,72.0,3.4,9.0,607.0,935.42,749.03
2016,1,30,13,45,933.5,71.0,3.4,9.0,587.5,936.73,750.68
2016,1,30,14,0,926.0,70.0,3.4,9.0,568.0,934.17,749.76
2016,1,30,14,15,915.5,69.0,3.25,9.0,541.5,925.1,743.24
2016,1,30,14,30,905.0,68.0,3.1,9.0,515.0,912.37,734.21
2016,1,30,14,45,889.5,66.0,3.0,9.0,481.5,890.32,718.87
2016,1,30,15,0,874.0,64.0,2.9,9.0,448.0,865.02,701.2
2016,1,30,15,15,852.5,61.5,2.6,8.5,409.0,830.85,676.61
2016,1,30,15,30,831.0,59.0,2.3,8.0,370.0,802.47,655.98
2016,1,30,15,45,793.5,57.0,2.0,7.5,325.5,750.73,617.18
2016,1,30,16,0,756.0,55.0,1.7,7.0,281.0,697.81,576.59
2016,1,30,16,15,708.0,50.5,1.6,6.0,235.0,632.86,527.82
2016,1,30,16,30,660.0,46.0,1.5,5.0,189.0,568.37,476.99
2016,1,30,16,45,580.0,39.5,1.45,4.5,142.5,480.33,403.85
2016,1,30,17,0,500.0,33.0,1.4,4.0,96.0,396.36,328.76
2016,1,30,17,15,357.0,23.0,1.45,3.5,58.0,274.5,199.35
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,132.25,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,184.5,18.5,2.05,1.5,38.5,14.81,2.63
2016,1,31,8,0,369.0,37.0,2.1,2.0,77.0,30.45,21.38
2016,1,31,8,15,460.0,46.5,2.15,2.5,121.5,37.23,28.46
2016,1,31,8,30,551.0,56.0,2.2,3.0,166.0,67.97,40.1
2016,1,31,8,45,609.0,62.0,2.25,3.5,212.5,116.4,70.27
2016,1,31,9,0,667.0,68.0,2.3,4.0,259.0,171.69,114.65
2016,1,31,9,15,705.0,73.0,2.4,4.5,303.0,228.11,165.21
2016,1,31,9,30,743.0,78.0,2.5,5.0,347.0,288.31,220.55
2016,1,31,9,45,775.0,79.5,2.65,6.0,388.0,347.8,274.93
2016,1,31,10,0,807.0,81.0,2.8,7.0,429.0,408.01,328.83
2016,1,31,10,15,825.5,83.5,2.95,7.5,463.5,465.09,379.51
2016,1,31,10,30,844.0,86.0,3.1,8.0,498.0,522.4,428.9
2016,1,31,10,45,860.0,87.0,3.3,9.0,526.5,576.68,473.82
2016,1,31,11,0,876.0,88.0,3.5,10.0,555.0,630.27,516.83
2016,1,31,11,15,884.5,89.0,3.6,10.5,575.5,678.04,554.79
2016,1,31,11,30,893.0,90.0,3.7,11.0,596.0,723.91,590.42
2016,1,31,11,45,898.5,90.5,3.85,11.5,609.5,759.8,616.65
2016,1,31,12,0,904.0,91.0,4.0,12.0,623.0,797.54,643.73
2016,1,31,12,15,905.5,91.0,4.1,12.5,627.5,828.8,665.64
2016,1,31,12,30,907.0,91.0,4.2,13.0,632.0,856.89,685.21
2016,1,31,12,45,907.0,90.5,4.35,13.5,629.0,879.86,701.68
2016,1,31,13,0,907.0,90.0,4.5,14.0,626.0,899.36,715.74
2016,1,31,13,15,902.5,89.5,4.5,14.0,614.5,911.37,724.72
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,919.65,731.23
2016,1,31,13,45,890.5,87.5,4.55,14.0,583.5,929.16,739.22
2016,1,31,14,0,883.0,86.0,4.6,14.0,564.0,926.24,738.36
2016,1,31,14,15,871.5,84.5,4.5,14.0,537.5,915.95,731.2
2016,1,31,14,30,860.0,83.0,4.4,14.0,511.0,902.04,721.57
2016,1,31,14,45,694.5,110.5,4.3,14.0,441.5,788.37,638.15
2016,1,31,15,0,529.0,138.0,4.2,14.0,372.0,661.05,542.71
2016,1,31,15,15,507.0,131.0,4.1,13.5,339.5,627.06,518.76
2016,1,31,15,30,485.0,124.0,4.0,13.0,307.0,591.77,492.61
2016,1,31,15,45,466.0,111.5,3.95,13.0,270.5,550.94,460.93
2016,1,31,16,0,447.0,99.0,3.9,13.0,234.0,509.17,427.7
2016,1,31,16,15,527.5,76.5,3.8,12.5,211.0,534.27,448.86
2016,1,31,16,30,608.0,54.0,3.7,12.0,188.0,548.19,458.59
2016,1,31,16,45,522.5,46.5,3.65,11.5,142.0,457.21,382.02
2016,1,31,17,0,437.0,39.0,3.6,11.0,96.0,371.21,305.13
2016,1,31,17,15,298.0,27.0,3.5,10.5,58.5,253.56,186.03
2016,1,31,17,30,159.0,15.0,3.4,10.0,21.0,103.41,0.0
2016,1,31,17,45,79.5,7.5,3.35,10.0,10.5,6.82,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,147.5,20.0,2.85,7.5,36.5,15.68,3.77
2016,2,1,8,0,295.0,40.0,2.9,8.0,73.0,31.2,21.55
2016,2,1,8,15,383.5,51.0,2.95,8.5,115.5,41.0,31.15
2016,2,1,8,30,472.0,62.0,3.0,9.0,158.0,70.07,42.94
2016,2,1,8,45,539.0,68.0,3.05,9.5,203.5,114.6,70.2
2016,2,1,9,0,606.0,74.0,3.1,10.0,249.0,167.24,111.23
2016,2,1,9,15,644.5,79.0,3.25,10.5,291.5,220.27,157.74
2016,2,1,9,30,683.0,84.0,3.4,11.0,334.0,277.24,209.05
2016,2,1,9,45,346.0,119.5,3.55,12.0,246.5,234.76,185.92
2016,2,1,10,0,9.0,155.0,3.7,13.0,159.0,141.44,114.11
2016,2,1,10,15,405.0,122.0,3.8,13.5,321.0,308.77,250.61
2016,2,1,10,30,801.0,89.0,3.9,14.0,483.0,504.5,408.05
2016,2,1,10,45,813.0,91.5,4.05,15.0,510.0,556.13,449.38
2016,2,1,11,0,825.0,94.0,4.2,16.0,537.0,606.85,489.34
2016,2,1,11,15,833.5,95.5,4.3,16.0,557.5,653.09,526.72
