Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,30,842.0,97.0,4.4,16.0,578.0,697.59,562.12
2016,2,1,11,45,848.5,97.0,4.5,16.5,591.0,737.02,591.21
2016,2,1,12,0,855.0,97.0,4.6,17.0,604.0,774.07,617.55
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.5,805.15,640.31
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,833.2,660.91
2016,2,1,12,45,857.0,97.5,4.8,17.5,610.0,854.82,675.91
2016,2,1,13,0,856.0,97.0,4.9,18.0,607.0,873.06,688.56
2016,2,1,13,15,851.5,96.5,4.9,18.0,595.5,884.75,697.29
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,892.83,703.62
2016,2,1,13,45,837.0,95.0,4.95,18.0,565.0,891.74,703.84
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,887.01,701.62
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,575.95,467.48
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,201.35,160.68
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,543.49,445.78
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,810.23,650.39
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,773.17,622.59
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,739.58,598.89
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,688.75,560.78
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,637.1,521.33
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,570.93,470.5
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,505.86,418.53
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,418.53,345.56
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,335.92,272.95
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,192.81,141.53
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,19.1,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,9.55,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,9.1,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,21.24,8.22
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,34.26,24.53
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,43.37,33.59
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,72.74,46.32
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,119.54,76.72
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,170.91,117.42
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,222.74,162.79
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,278.78,213.04
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,214.45,171.09
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,102.87,82.77
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,115.71,93.59
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,128.71,104.34
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,129.89,104.91
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,131.04,105.5
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,133.58,107.45
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,136.13,109.44
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,163.9,132.25
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,192.69,155.63
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,185.54,149.58
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,178.2,143.5
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,180.81,145.41
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,183.52,147.42
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,188.26,151.44
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,193.23,155.68
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,162.28,130.32
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,131.45,104.9
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,161.31,130.4
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,192.97,157.28
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,150.12,121.73
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,107.96,86.4
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,98.04,78.26
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,88.13,70.03
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,341.79,289.98
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,564.51,469.76
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,496.4,413.6
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,430.34,359.42
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,354.68,294.99
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,283.26,231.74
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,156.72,117.69
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,22.08,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.1,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.44,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.88,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.31,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.75,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.63,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.51,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,3.95,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,4.39,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,9.68,2.63
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,14.97,7.11
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,23.8,14.59
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,32.65,22.05
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,61.48,46.19
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,90.62,70.29
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,60.17,44.82
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,30.03,19.57
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,26.94,16.92
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,23.84,14.29
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,38.46,26.46
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,53.09,38.62
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,40.67,28.23
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,28.27,17.89
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,64.63,48.05
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,102.31,79.11
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,89.12,68.32
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,76.17,57.73
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,144.35,114.49
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,219.26,175.89
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,123.24,97.39
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,37.06,25.51
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,33.95,23.0
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,30.85,20.45
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,27.31,17.5
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,23.77,14.53
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,19.79,11.19
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,15.82,7.8
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,11.85,4.35
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,7.9,0.9
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,4.82,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.75,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.91,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,18.47,7.66
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,31.15,21.77
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,46.7,36.45
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,62.75,49.03
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,78.94,62.93
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,96.09,77.39
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,129.04,103.99
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,167.85,135.91
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,217.19,176.37
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,277.05,226.0
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,314.08,257.41
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,352.49,289.59
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,358.49,294.4
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,366.57,300.34
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,355.29,290.69
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,329.69,269.32
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,297.58,242.91
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,262.47,213.71
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,312.98,255.24
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,366.23,298.01
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,340.02,276.23
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,312.4,253.61
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,319.06,259.54
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,325.89,265.49
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,359.15,293.62
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,409.9,335.16
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,284.6,234.34
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,163.87,133.78
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,161.04,132.06
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,158.45,130.26
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,120.68,98.44
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,83.67,66.94
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,73.22,58.11
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,62.77,49.16
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,51.78,39.71
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,41.48,30.72
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,31.29,21.63
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,21.13,12.5
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,13.19,5.1
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,5.26,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.73,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,12.73,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,20.54,10.18
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,29.2,20.84
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,37.57,29.22
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,73.01,40.99
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,127.52,74.82
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,188.99,125.29
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,251.43,183.36
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,316.85,245.93
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,381.25,307.18
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,446.15,367.62
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,506.67,422.78
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,566.74,475.67
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,623.86,524.57
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,679.63,570.85
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,730.18,612.75
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,778.37,650.82
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,821.37,681.88
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,861.38,710.37
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,895.01,734.37
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,925.06,755.56
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,949.96,773.35
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,970.99,788.35
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,984.94,797.99
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,994.8,805.01
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,997.36,805.45
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,995.81,803.13
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,986.63,796.55
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,973.51,787.3
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,951.6,771.78
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,926.19,753.79
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,892.47,729.72
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,855.97,703.28
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,815.36,672.47
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,764.52,633.26
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,701.29,585.57
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,637.98,535.76
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,554.12,467.36
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,473.15,397.42
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,357.57,289.3
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,240.35,47.71
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,100.11,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,15.46,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,23.11,12.79
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,34.17,25.47
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,41.57,33.02
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,71.09,45.16
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,114.72,73.93
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,163.32,113.84
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,211.61,159.3
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,253.79,199.52
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,312.99,249.97
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,377.99,304.39
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,415.75,337.42
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,441.14,358.78
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,462.32,375.68
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,468.21,379.82
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,485.86,393.9
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,500.15,404.86
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,678.84,543.91
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,849.36,665.12
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,882.62,686.11
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,912.43,706.85
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,935.55,723.15
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,954.8,737.06
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,968.37,746.33
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,977.98,753.17
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,977.98,753.79
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,974.0,752.04
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,964.58,748.17
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,951.4,741.93
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,885.87,698.16
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,809.01,646.1
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,779.86,625.3
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,748.04,601.67
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,746.21,600.41
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,740.13,595.19
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,675.15,547.97
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,610.17,499.44
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,526.43,433.75
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,440.36,361.79
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,326.09,260.23
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,209.21,69.35
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,82.11,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,7.28,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,20.22,10.85
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,32.91,24.36
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,47.74,38.73
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,63.03,50.89
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,79.1,65.23
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,95.66,79.74
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,97.87,81.56
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,99.4,82.68
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,117.33,97.81
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,135.65,113.04
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,125.91,104.38
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,115.78,95.43
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,148.56,123.23
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,182.54,151.66
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,190.8,158.43
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,199.21,165.39
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,183.91,152.04
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,168.15,138.35
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,175.67,144.7
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,183.41,151.22
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,255.11,211.94
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,320.25,266.36
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,329.08,273.6
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,338.13,281.25
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,315.04,262.14
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,291.48,242.67
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,307.46,256.83
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,323.64,270.97
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,378.45,317.95
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,414.46,349.1
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,405.14,342.86
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,394.28,335.46
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,381.1,325.03
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,350.67,300.33
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,315.16,271.36
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,279.28,241.09
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,235.72,202.5
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,192.87,163.33
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,138.11,111.82
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,76.6,31.04
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,26.56,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,6.82,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,13.64,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,21.57,12.32
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,30.51,22.2
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,36.01,27.78
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,70.94,39.9
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,119.44,81.12
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,143.13,110.29
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,181.89,143.24
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,225.02,180.5
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,211.51,173.31
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,181.65,150.01
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,206.63,170.99
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,233.02,192.93
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,259.1,214.18
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,286.47,236.32
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,228.75,188.23
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,160.7,130.89
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,191.54,156.79
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,223.64,183.34
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,342.82,283.33
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,472.24,388.59
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,334.88,276.64
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,195.53,160.13
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,190.49,156.63
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,185.41,152.78
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,136.64,111.83
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,89.12,71.45
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,103.22,83.69
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,117.98,96.45
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,117.67,96.36
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,117.57,96.49
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,119.4,98.28
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,121.84,100.58
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,109.04,89.74
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,96.26,78.84
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,81.15,65.9
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,65.96,52.65
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,221.81,191.38
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,346.37,292.79
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,246.07,201.1
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,144.38,74.75
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,50.21,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.73,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,5.26,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,14.96,7.03
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,24.67,16.96
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,36.18,28.08
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,47.43,37.0
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,59.14,47.55
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,70.99,58.04
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,107.4,89.57
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,147.57,124.31
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,166.15,140.25
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,185.1,156.35
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,302.63,256.47
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,443.73,376.3
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,552.1,467.77
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,668.06,564.28
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,552.75,467.8
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,382.19,321.68
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,267.8,225.85
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,151.16,125.22
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,165.1,137.52
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,179.42,150.04
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,206.52,173.34
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,234.66,197.44
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,224.54,188.85
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,214.27,180.2
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,239.41,202.26
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,283.03,239.77
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,272.38,230.98
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,261.67,222.28
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,281.26,240.36
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,300.79,258.31
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,230.41,197.77
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,148.11,125.75
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,130.76,110.78
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,113.62,95.74
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,97.03,81.29
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,80.34,66.49
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,62.83,50.59
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,44.93,34.18
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,28.4,18.87
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,13.2,2.67
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,6.82,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,8.64,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,15.9,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,26.91,17.66
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,37.5,28.98
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,43.55,35.16
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,79.74,48.22
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,133.16,83.9
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,191.77,133.32
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,250.58,187.4
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,312.88,245.82
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,375.61,304.94
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,438.83,363.54
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,498.58,417.97
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,558.43,470.92
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,611.76,517.21
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,663.11,560.67
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,712.52,601.66
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,760.01,640.32
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,801.8,672.62
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,840.82,702.16
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,874.47,727.79
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,904.91,751.4
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,930.54,771.49
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,952.69,789.15
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,860.53,719.75
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,747.39,631.08
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,559.57,477.51
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,351.68,299.98
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,681.99,585.59
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,957.25,802.69
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,942.04,790.5
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,922.96,777.65
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,658.77,569.34
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,376.41,328.36
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,595.79,522.08
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,765.05,660.05
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,702.75,609.1
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,640.1,557.66
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,563.52,492.73
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,488.85,426.13
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,378.1,322.09
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,280.15,185.81
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,111.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,8.19,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,16.3,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,24.36,15.78
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,32.25,24.3
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,36.98,29.18
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,76.72,42.01
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,134.11,79.6
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,196.76,132.77
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,259.18,191.26
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,324.19,253.41
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,388.85,315.53
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,452.96,375.92
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,513.36,430.76
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,573.21,483.21
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,629.95,532.4
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,685.17,578.98
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,735.76,620.7
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,783.99,658.17
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,826.68,688.87
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,866.36,717.0
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,900.97,742.08
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,932.06,764.46
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,956.74,781.11
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,977.54,794.98
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,991.51,805.01
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,1001.4,812.26
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,1003.02,814.16
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,1000.54,813.34
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,991.99,807.04
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,979.54,798.07
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,957.6,783.21
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,932.18,765.91
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,898.63,739.89
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,870.88,717.97
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,823.25,681.22
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,773.76,642.58
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,711.62,595.92
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,649.23,547.38
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,568.33,482.24
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,489.88,415.76
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,381.12,318.31
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,277.19,191.36
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,113.31,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
