Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,69.5,11.0,2.3,-3.5,14.5,10.01,0.0
2016,2,12,7,30,139.0,22.0,2.3,-3.0,29.0,17.39,0.0
2016,2,12,7,45,251.5,37.5,2.3,-3.0,68.0,29.32,20.34
2016,2,12,8,0,364.0,53.0,2.3,-3.0,107.0,40.93,32.42
2016,2,12,8,15,183.0,69.5,2.25,-3.0,96.5,53.88,45.15
2016,2,12,8,30,2.0,86.0,2.2,-3.0,86.0,72.71,60.24
2016,2,12,8,45,8.5,103.5,2.15,-3.0,106.0,89.23,74.9
2016,2,12,9,0,15.0,121.0,2.1,-3.0,126.0,106.73,90.22
2016,2,12,9,15,28.5,142.0,2.0,-2.5,153.0,129.89,110.01
2016,2,12,9,30,42.0,163.0,1.9,-2.0,180.0,155.56,131.95
2016,2,12,9,45,33.5,173.5,1.8,-2.0,188.0,166.26,141.44
2016,2,12,10,0,25.0,184.0,1.7,-2.0,196.0,173.35,147.55
2016,2,12,10,15,23.5,194.0,1.5,-1.5,206.0,183.96,156.17
2016,2,12,10,30,22.0,204.0,1.3,-1.0,216.0,194.39,164.45
2016,2,12,10,45,23.5,215.0,1.15,-1.0,228.0,207.33,175.09
2016,2,12,11,0,25.0,226.0,1.0,-1.0,240.0,220.49,185.8
2016,2,12,11,15,32.5,242.0,0.9,-0.5,261.5,250.81,210.53
2016,2,12,11,30,40.0,258.0,0.8,0.0,283.0,275.45,230.09
2016,2,12,11,45,74.5,280.0,0.75,0.0,327.5,327.51,272.98
2016,2,12,12,0,109.0,302.0,0.7,0.0,372.0,382.83,317.51
2016,2,12,12,15,208.5,298.0,0.85,0.0,432.5,478.76,396.24
2016,2,12,12,30,308.0,294.0,1.0,0.0,493.0,582.08,478.64
2016,2,12,12,45,299.0,299.0,1.2,0.0,492.0,591.82,486.57
2016,2,12,13,0,290.0,304.0,1.4,0.0,491.0,600.12,494.38
2016,2,12,13,15,220.0,301.0,1.55,0.0,441.5,526.31,436.9
2016,2,12,13,30,150.0,298.0,1.7,0.0,392.0,465.22,388.26
2016,2,12,13,45,94.0,271.5,1.9,0.0,330.0,369.95,311.46
2016,2,12,14,0,38.0,245.0,2.1,0.0,268.0,289.92,244.66
2016,2,12,14,15,89.0,249.0,2.2,0.0,299.0,345.77,294.02
2016,2,12,14,30,140.0,253.0,2.3,0.0,330.0,419.53,356.79
2016,2,12,14,45,451.5,183.0,2.4,0.0,409.5,659.84,559.88
2016,2,12,15,0,763.0,113.0,2.5,0.0,489.0,864.59,720.06
2016,2,12,15,15,475.5,148.5,2.5,0.0,376.5,631.61,538.04
2016,2,12,15,30,188.0,184.0,2.5,0.0,264.0,383.91,331.61
2016,2,12,15,45,175.0,168.0,2.5,0.0,236.5,352.44,306.86
2016,2,12,16,0,162.0,152.0,2.5,0.0,209.0,321.13,280.64
2016,2,12,16,15,372.0,113.5,2.2,0.0,219.5,465.22,406.86
2016,2,12,16,30,582.0,75.0,1.9,0.0,230.0,568.59,491.85
2016,2,12,16,45,524.0,65.0,1.6,-0.5,183.0,492.36,425.81
2016,2,12,17,0,466.0,55.0,1.3,-1.0,136.0,418.72,360.06
2016,2,12,17,15,357.5,42.0,1.3,-1.0,92.5,313.65,265.13
2016,2,12,17,30,249.0,29.0,1.3,-1.0,49.0,215.15,155.55
2016,2,12,17,45,124.5,14.5,1.35,-1.0,24.5,80.29,0.0
2016,2,12,18,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-2.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-2.5,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,2,13,7,15,194.0,9.5,3.5,-4.5,20.0,8.64,0.0
2016,2,13,7,30,388.0,19.0,3.7,-4.0,40.0,17.15,0.0
2016,2,13,7,45,516.0,27.5,3.95,-4.0,87.0,24.23,16.06
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,31.19,23.51
2016,2,13,8,15,712.0,42.0,4.3,-3.5,186.5,35.57,28.01
2016,2,13,8,30,780.0,48.0,4.4,-3.0,239.0,78.87,41.87
2016,2,13,8,45,821.0,52.0,4.55,-3.0,290.5,138.8,81.79
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,205.74,139.59
2016,2,13,9,15,890.0,59.0,4.65,-2.5,390.5,270.25,200.79
2016,2,13,9,30,918.0,62.0,4.6,-2.0,439.0,337.01,265.37
2016,2,13,9,45,936.5,64.5,4.6,-2.0,482.5,401.85,328.59
2016,2,13,10,0,955.0,67.0,4.6,-2.0,526.0,467.21,390.91
2016,2,13,10,15,968.5,69.0,4.55,-2.0,563.0,529.92,449.24
2016,2,13,10,30,982.0,71.0,4.5,-2.0,600.0,591.99,505.2
2016,2,13,10,45,992.5,71.5,4.45,-2.0,630.0,649.82,556.03
2016,2,13,11,0,1003.0,72.0,4.4,-2.0,660.0,706.06,604.07
2016,2,13,11,15,1009.0,73.0,4.35,-1.5,682.0,757.98,646.15
2016,2,13,11,30,1015.0,74.0,4.3,-1.0,704.0,807.39,683.05
2016,2,13,11,45,1019.0,74.0,4.3,-1.0,718.0,851.46,716.39
2016,2,13,12,0,1023.0,74.0,4.3,-1.0,732.0,892.4,747.14
2016,2,13,12,15,1024.0,74.5,4.25,-0.5,737.0,928.14,771.96
2016,2,13,12,30,1025.0,75.0,4.2,0.0,742.0,960.21,793.83
2016,2,13,12,45,1020.0,77.0,4.2,0.0,738.5,985.03,812.16
2016,2,13,13,0,1015.0,79.0,4.2,0.0,735.0,1005.72,827.58
2016,2,13,13,15,1011.5,78.5,4.2,0.0,723.0,1020.63,838.89
2016,2,13,13,30,1008.0,78.0,4.2,0.0,711.0,1031.35,847.31
2016,2,13,13,45,1002.5,76.5,4.2,0.0,690.5,1034.76,850.58
2016,2,13,14,0,997.0,75.0,4.2,0.0,670.0,1033.92,850.98
2016,2,13,14,15,988.0,74.0,4.2,0.0,642.0,1026.24,846.56
2016,2,13,14,30,979.0,73.0,4.2,0.0,614.0,1014.49,839.33
2016,2,13,14,45,967.5,70.5,4.2,0.0,578.5,994.53,826.13
2016,2,13,15,0,956.0,68.0,4.2,0.0,543.0,970.79,810.19
2016,2,13,15,15,938.0,66.0,4.15,0.0,501.5,938.32,787.09
2016,2,13,15,30,920.0,64.0,4.1,0.0,460.0,902.79,761.53
2016,2,13,15,45,895.0,61.0,4.1,-0.5,413.0,857.18,729.53
2016,2,13,16,0,870.0,58.0,4.1,-1.0,366.0,809.53,695.07
2016,2,13,16,15,832.5,54.5,3.9,-1.5,315.5,756.89,653.98
2016,2,13,16,30,795.0,51.0,3.7,-2.0,265.0,695.74,604.71
2016,2,13,16,45,735.0,46.0,3.5,-2.5,213.0,616.24,538.2
2016,2,13,17,0,675.0,41.0,3.3,-3.0,161.0,538.8,470.12
2016,2,13,17,15,568.0,33.0,3.15,-3.5,111.5,430.91,370.93
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,329.87,251.6
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,135.92,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-9.5,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,16.0,10.01,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,32.0,17.35,2.35
2016,2,14,7,45,248.0,38.0,2.4,-8.5,69.0,29.6,21.47
2016,2,14,8,0,334.0,54.0,2.7,-8.0,106.0,41.48,33.7
2016,2,14,8,15,389.5,66.5,2.7,-7.5,148.0,50.25,42.54
2016,2,14,8,30,445.0,79.0,2.7,-7.0,190.0,84.16,57.57
2016,2,14,8,45,491.0,85.0,2.7,-7.0,231.0,128.2,88.64
2016,2,14,9,0,537.0,91.0,2.7,-7.0,272.0,175.71,129.33
2016,2,14,9,15,670.0,87.0,2.6,-6.5,344.0,240.38,184.92
2016,2,14,9,30,803.0,83.0,2.5,-6.0,416.0,322.24,257.82
2016,2,14,9,45,818.5,88.0,2.45,-5.5,457.0,382.61,315.47
2016,2,14,10,0,834.0,93.0,2.4,-5.0,498.0,443.49,371.98
2016,2,14,10,15,849.5,96.0,2.3,-4.5,533.5,502.66,424.99
2016,2,14,10,30,865.0,99.0,2.2,-4.0,569.0,561.7,475.89
2016,2,14,10,45,752.0,130.0,2.1,-3.5,554.0,574.79,487.24
2016,2,14,11,0,639.0,161.0,2.0,-3.0,539.0,574.96,486.87
2016,2,14,11,15,592.5,184.5,1.85,-2.5,544.5,595.55,502.14
2016,2,14,11,30,546.0,208.0,1.7,-2.0,550.0,615.45,515.66
2016,2,14,11,45,302.0,247.5,1.6,-2.0,437.5,486.59,409.39
2016,2,14,12,0,58.0,287.0,1.5,-2.0,325.0,326.41,273.99
2016,2,14,12,15,202.5,288.0,1.45,-2.0,420.5,463.2,390.12
2016,2,14,12,30,347.0,289.0,1.4,-2.0,516.0,610.31,507.8
2016,2,14,12,45,271.5,300.5,1.35,-2.0,478.0,569.98,472.94
2016,2,14,13,0,196.0,312.0,1.3,-2.0,440.0,509.79,424.26
2016,2,14,13,15,189.0,306.5,1.35,-2.0,428.5,504.38,421.08
2016,2,14,13,30,182.0,301.0,1.4,-2.0,417.0,497.94,416.59
2016,2,14,13,45,135.5,288.0,1.45,-2.0,373.0,444.8,373.65
2016,2,14,14,0,89.0,275.0,1.5,-2.0,329.0,372.77,314.99
2016,2,14,14,15,45.0,222.5,1.5,-2.0,250.0,272.18,231.32
2016,2,14,14,30,1.0,170.0,1.5,-2.0,171.0,160.16,135.11
2016,2,14,14,45,8.0,176.5,1.55,-2.0,181.0,174.97,148.89
2016,2,14,15,0,15.0,183.0,1.6,-2.0,191.0,190.49,162.91
2016,2,14,15,15,54.5,185.0,1.55,-2.0,209.5,246.95,213.37
2016,2,14,15,30,94.0,187.0,1.5,-2.0,228.0,288.44,250.35
2016,2,14,15,45,77.5,170.5,1.5,-2.0,202.0,256.09,222.56
2016,2,14,16,0,61.0,154.0,1.5,-2.0,176.0,224.51,195.39
2016,2,14,16,15,53.0,133.0,1.45,-2.0,150.0,194.08,169.04
2016,2,14,16,30,45.0,112.0,1.4,-2.0,124.0,163.82,142.32
2016,2,14,16,45,33.0,90.0,1.4,-2.5,98.0,129.22,111.29
2016,2,14,17,0,21.0,68.0,1.4,-3.0,72.0,94.77,79.77
2016,2,14,17,15,10.5,46.5,1.4,-3.0,48.5,55.31,43.41
2016,2,14,17,30,0.0,25.0,1.4,-3.0,25.0,23.5,13.18
2016,2,14,17,45,0.0,12.5,1.4,-3.0,12.5,11.37,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,6.0,2.15,-5.0,6.0,5.46,0.0
2016,2,15,7,30,0.0,12.0,2.1,-5.0,12.0,10.55,0.26
2016,2,15,7,45,0.0,28.5,2.1,-5.0,28.5,25.09,17.23
2016,2,15,8,0,0.0,45.0,2.1,-5.0,45.0,38.97,31.03
2016,2,15,8,15,0.0,64.5,2.1,-5.0,64.5,54.93,46.61
2016,2,15,8,30,0.0,84.0,2.1,-5.0,84.0,71.46,59.68
2016,2,15,8,45,3.0,102.5,2.1,-5.0,103.5,88.08,74.67
2016,2,15,9,0,6.0,121.0,2.1,-5.0,123.0,105.32,89.99
2016,2,15,9,15,3.0,126.5,2.1,-4.5,127.5,110.86,94.75
2016,2,15,9,30,0.0,132.0,2.1,-4.0,132.0,115.75,98.81
2016,2,15,9,45,0.0,121.5,2.1,-4.0,121.5,107.22,90.97
2016,2,15,10,0,0.0,111.0,2.1,-4.0,111.0,98.26,82.79
2016,2,15,10,15,20.0,168.5,2.05,-4.0,179.5,159.3,136.39
2016,2,15,10,30,40.0,226.0,2.0,-4.0,248.0,228.56,196.1
2016,2,15,10,45,29.5,224.5,2.0,-4.0,241.5,224.99,192.51
2016,2,15,11,0,19.0,223.0,2.0,-4.0,235.0,213.67,182.45
2016,2,15,11,15,25.0,238.5,1.95,-3.5,255.0,233.99,199.43
2016,2,15,11,30,31.0,254.0,1.9,-3.0,275.0,264.39,224.65
2016,2,15,11,45,17.5,221.0,1.85,-3.0,233.0,215.12,182.38
2016,2,15,12,0,4.0,188.0,1.8,-3.0,191.0,174.04,146.93
2016,2,15,12,15,10.0,213.0,1.8,-3.0,220.0,203.65,172.54
2016,2,15,12,30,16.0,238.0,1.8,-3.0,249.0,234.34,198.66
2016,2,15,12,45,12.0,224.0,1.8,-3.0,232.5,218.13,184.71
2016,2,15,13,0,8.0,210.0,1.8,-3.0,216.0,201.61,170.64
2016,2,15,13,15,4.5,191.0,1.75,-2.5,194.5,180.32,152.18
2016,2,15,13,30,1.0,172.0,1.7,-2.0,173.0,158.9,133.58
2016,2,15,13,45,3.0,181.0,1.7,-2.0,183.0,170.36,143.72
2016,2,15,14,0,5.0,190.0,1.7,-2.0,193.0,182.27,154.17
2016,2,15,14,15,2.5,107.5,1.55,-2.0,109.0,98.58,81.8
2016,2,15,14,30,0.0,25.0,1.4,-2.0,25.0,22.06,14.16
2016,2,15,14,45,0.0,82.0,1.25,-2.0,82.0,72.6,59.36
2016,2,15,15,0,0.0,139.0,1.1,-2.0,139.0,129.05,109.08
2016,2,15,15,15,0.0,99.0,1.05,-2.0,99.0,89.11,74.09
2016,2,15,15,30,0.0,59.0,1.0,-2.0,59.0,52.12,41.4
2016,2,15,15,45,0.0,52.5,0.95,-2.0,52.5,46.35,36.38
2016,2,15,16,0,0.0,46.0,0.9,-2.0,46.0,40.58,31.26
2016,2,15,16,15,0.0,39.5,1.05,-2.0,39.5,34.82,26.09
2016,2,15,16,30,0.0,33.0,1.2,-2.0,33.0,29.06,20.86
2016,2,15,16,45,0.0,26.0,1.35,-2.0,26.0,22.88,15.16
2016,2,15,17,0,0.0,19.0,1.5,-2.0,19.0,16.7,9.42
2016,2,15,17,15,0.0,13.0,1.6,-2.0,13.0,11.42,4.46
2016,2,15,17,30,0.0,7.0,1.7,-2.0,7.0,6.14,0.0
2016,2,15,17,45,0.0,3.5,1.8,-2.0,3.5,3.18,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,54.5,12.0,4.5,6.0,15.5,10.91,0.0
2016,2,16,7,30,109.0,24.0,4.6,5.0,31.0,18.81,5.98
2016,2,16,7,45,202.0,40.0,4.7,4.5,67.5,30.96,21.75
2016,2,16,8,0,295.0,56.0,4.8,4.0,104.0,42.76,33.38
2016,2,16,8,15,339.0,71.5,4.75,4.0,144.5,53.65,43.86
2016,2,16,8,30,383.0,87.0,4.7,4.0,185.0,88.04,60.22
2016,2,16,8,45,426.0,96.5,4.7,4.0,226.5,129.17,89.0
2016,2,16,9,0,469.0,106.0,4.7,4.0,268.0,175.47,127.6
2016,2,16,9,15,653.5,88.5,4.7,4.5,347.0,239.42,178.71
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,323.74,250.49
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.5,386.72,309.31
2016,2,16,10,0,888.0,75.0,4.7,6.0,513.0,451.47,368.28
2016,2,16,10,15,903.5,77.5,4.55,6.5,550.0,512.3,422.09
2016,2,16,10,30,919.0,80.0,4.4,7.0,587.0,572.85,473.68
2016,2,16,10,45,931.0,81.0,4.3,7.5,617.0,629.25,520.33
2016,2,16,11,0,943.0,82.0,4.2,8.0,647.0,684.37,564.35
2016,2,16,11,15,949.5,83.0,4.05,8.5,669.0,734.23,602.55
2016,2,16,11,30,956.0,84.0,3.9,9.0,691.0,781.8,636.61
2016,2,16,11,45,959.5,84.5,3.75,9.5,704.5,824.04,665.41
2016,2,16,12,0,963.0,85.0,3.6,10.0,718.0,863.31,691.57
2016,2,16,12,15,964.0,85.5,3.55,10.0,722.5,897.37,715.49
2016,2,16,12,30,965.0,86.0,3.5,10.0,727.0,927.98,736.86
2016,2,16,12,45,963.5,86.0,3.45,10.0,723.5,952.23,753.68
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,972.66,767.87
2016,2,16,13,15,957.5,85.5,3.35,10.0,708.0,985.87,777.06
2016,2,16,13,30,953.0,85.0,3.3,10.0,696.0,995.06,783.62
2016,2,16,13,45,944.5,84.5,3.25,10.0,675.5,996.47,784.89
2016,2,16,14,0,936.0,84.0,3.2,10.0,655.0,993.84,783.57
2016,2,16,14,15,926.0,82.5,3.05,10.0,627.0,984.6,776.94
2016,2,16,14,30,916.0,81.0,2.9,10.0,599.0,971.52,767.78
2016,2,16,14,45,770.0,108.5,2.75,10.0,526.5,878.82,701.73
2016,2,16,15,0,624.0,136.0,2.6,10.0,454.0,770.13,623.25
2016,2,16,15,15,312.0,138.0,2.3,9.5,297.0,473.84,393.95
2016,2,16,15,30,0.0,140.0,2.0,9.0,140.0,133.09,108.03
2016,2,16,15,45,383.5,105.5,1.75,8.5,246.0,484.03,410.03
2016,2,16,16,0,767.0,71.0,1.5,8.0,352.0,753.4,616.43
2016,2,16,16,15,725.0,66.5,1.4,7.0,302.5,690.57,568.23
2016,2,16,16,30,683.0,62.0,1.3,6.0,253.0,633.6,526.53
2016,2,16,16,45,614.0,56.0,1.25,5.0,203.0,550.4,462.36
2016,2,16,17,0,545.0,50.0,1.2,4.0,153.0,470.58,397.05
2016,2,16,17,15,440.5,40.0,1.2,3.5,107.0,367.3,307.36
2016,2,16,17,30,336.0,30.0,1.2,3.0,61.0,273.01,213.67
2016,2,16,17,45,168.0,15.0,1.25,2.5,30.5,129.92,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,13.0,1.45,0.5,21.5,11.82,0.0
2016,2,17,7,30,236.0,26.0,1.7,1.0,43.0,21.62,9.33
2016,2,17,7,45,367.5,37.0,2.0,2.0,87.5,29.99,21.28
2016,2,17,8,0,499.0,48.0,2.3,3.0,132.0,38.14,29.39
2016,2,17,8,15,570.5,55.5,2.4,3.5,182.0,42.87,34.08
2016,2,17,8,30,642.0,63.0,2.5,4.0,232.0,84.56,48.67
2016,2,17,8,45,699.0,66.5,2.7,4.5,283.0,138.29,84.18
2016,2,17,9,0,756.0,70.0,2.9,5.0,334.0,201.42,136.46
2016,2,17,9,15,787.0,74.0,2.95,5.5,381.0,262.02,191.65
2016,2,17,9,30,818.0,78.0,3.0,6.0,428.0,325.54,250.32
2016,2,17,9,45,852.5,76.5,3.05,6.5,472.5,387.64,307.23
2016,2,17,10,0,887.0,75.0,3.1,7.0,517.0,452.53,365.17
2016,2,17,10,15,902.5,77.0,3.1,7.0,553.5,512.9,418.59
2016,2,17,10,30,918.0,79.0,3.1,7.0,590.0,572.95,470.14
2016,2,17,10,45,929.5,80.5,3.15,7.5,620.0,629.57,516.72
2016,2,17,11,0,941.0,82.0,3.2,8.0,650.0,684.88,560.85
2016,2,17,11,15,948.0,83.0,3.15,8.0,672.0,735.05,600.43
2016,2,17,11,30,955.0,84.0,3.1,8.0,694.0,782.96,635.69
2016,2,17,11,45,959.5,84.5,3.1,8.5,708.0,825.96,665.46
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,866.06,692.8
2016,2,17,12,15,965.5,85.5,3.1,9.0,727.5,900.59,717.19
2016,2,17,12,30,967.0,86.0,3.1,9.0,733.0,931.69,739.1
2016,2,17,12,45,961.0,88.5,3.1,9.5,729.0,954.9,754.05
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,974.15,766.29
2016,2,17,13,15,951.0,90.0,3.05,10.0,713.0,987.19,775.27
2016,2,17,13,30,947.0,89.0,3.0,10.0,701.0,996.22,781.62
2016,2,17,13,45,936.0,90.0,2.95,10.0,680.0,997.06,782.44
2016,2,17,14,0,925.0,91.0,2.9,10.0,659.0,993.89,780.71
2016,2,17,14,15,914.5,89.5,2.85,10.0,631.0,984.25,774.65
2016,2,17,14,30,904.0,88.0,2.8,10.0,603.0,970.8,766.13
2016,2,17,14,45,884.5,87.5,2.75,10.0,567.5,956.1,756.89
2016,2,17,15,0,865.0,87.0,2.7,10.0,532.0,928.38,738.46
2016,2,17,15,15,845.0,84.0,2.5,9.5,491.0,893.92,715.24
2016,2,17,15,30,825.0,81.0,2.3,9.0,450.0,856.64,689.77
2016,2,17,15,45,792.0,78.5,2.1,8.5,403.5,806.2,654.27
2016,2,17,16,0,759.0,76.0,1.9,8.0,357.0,754.15,616.93
2016,2,17,16,15,717.5,71.0,1.75,7.0,307.5,697.08,576.22
2016,2,17,16,30,676.0,66.0,1.6,6.0,258.0,634.61,529.74
2016,2,17,16,45,609.0,59.5,1.45,5.5,207.5,552.19,464.49
2016,2,17,17,0,542.0,53.0,1.3,5.0,157.0,472.92,398.31
2016,2,17,17,15,438.5,42.5,1.4,4.5,110.5,369.45,309.21
2016,2,17,17,30,335.0,32.0,1.5,4.0,64.0,274.71,217.4
2016,2,17,17,45,167.5,16.0,1.6,3.5,32.0,132.19,0.0
2016,2,17,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,140.5,13.5,1.65,-0.5,24.0,12.28,0.0
2016,2,18,7,30,281.0,27.0,1.9,0.0,48.0,22.47,11.06
2016,2,18,7,45,393.0,39.5,2.15,0.5,93.5,32.18,23.5
2016,2,18,8,0,505.0,52.0,2.4,1.0,139.0,41.56,32.82
2016,2,18,8,15,574.0,60.5,2.5,1.5,189.5,46.99,38.2
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,90.54,53.97
2016,2,18,8,45,686.5,75.5,2.75,3.0,290.0,145.49,91.43
2016,2,18,9,0,730.0,82.0,2.9,4.0,340.0,205.62,141.74
2016,2,18,9,15,761.0,86.5,2.7,4.0,386.5,265.77,196.75
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,331.01,256.94
2016,2,18,9,45,811.5,95.5,2.4,4.5,475.0,392.12,312.82
2016,2,18,10,0,831.0,100.0,2.3,5.0,517.0,454.22,367.84
2016,2,18,10,15,847.0,102.5,2.15,5.0,553.0,513.39,419.18
2016,2,18,10,30,863.0,105.0,2.0,5.0,589.0,572.48,468.56
2016,2,18,10,45,871.0,108.0,1.95,5.5,617.5,627.03,512.21
2016,2,18,11,0,879.0,111.0,1.9,6.0,646.0,680.12,553.2
2016,2,18,11,15,886.0,112.5,1.85,6.0,667.5,729.31,590.96
2016,2,18,11,30,893.0,114.0,1.8,6.0,689.0,776.42,625.96
2016,2,18,11,45,893.5,116.5,1.75,6.5,701.5,817.35,653.06
2016,2,18,12,0,894.0,119.0,1.7,7.0,714.0,855.3,677.66
2016,2,18,12,15,895.0,119.0,1.7,7.0,718.5,887.85,700.01
2016,2,18,12,30,896.0,119.0,1.7,7.0,723.0,917.1,720.03
2016,2,18,12,45,914.0,110.0,1.7,7.5,723.5,947.83,739.79
2016,2,18,13,0,932.0,101.0,1.7,8.0,724.0,966.77,751.34
2016,2,18,13,15,928.0,100.0,1.65,8.0,712.0,979.57,759.54
2016,2,18,13,30,924.0,99.0,1.6,8.0,700.0,988.45,765.25
2016,2,18,13,45,911.0,100.5,1.6,8.0,678.5,987.86,765.48
2016,2,18,14,0,898.0,102.0,1.6,8.0,657.0,993.17,770.06
2016,2,18,14,15,887.0,100.0,1.55,8.0,629.0,982.6,763.11
2016,2,18,14,30,876.0,98.0,1.5,8.0,601.0,968.21,753.89
2016,2,18,14,45,856.5,97.5,1.5,8.0,565.5,944.0,738.85
2016,2,18,15,0,837.0,97.0,1.5,8.0,530.0,916.44,721.57
2016,2,18,15,15,816.0,93.5,1.4,7.5,489.5,880.82,698.38
2016,2,18,15,30,795.0,90.0,1.3,7.0,449.0,842.47,673.07
2016,2,18,15,45,762.0,87.0,1.2,7.0,402.5,797.84,641.69
2016,2,18,16,0,729.0,84.0,1.1,7.0,356.0,746.37,604.8
2016,2,18,16,15,687.5,78.0,1.05,6.0,307.5,683.25,560.96
2016,2,18,16,30,646.0,72.0,1.0,5.0,259.0,620.24,515.39
2016,2,18,16,45,584.0,64.5,0.95,4.5,209.0,541.0,453.9
2016,2,18,17,0,522.0,57.0,0.9,4.0,159.0,464.5,390.78
2016,2,18,17,15,423.0,45.5,0.95,3.5,112.5,363.29,304.13
2016,2,18,17,30,324.0,34.0,1.0,3.0,66.0,270.37,216.01
2016,2,18,17,45,162.0,17.0,1.05,2.5,33.0,131.75,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.0,14.5,1.9,-1.5,24.0,13.19,0.0
2016,2,19,7,30,248.0,29.0,2.0,-1.0,48.0,24.16,13.3
2016,2,19,7,45,356.0,41.5,2.1,-0.5,92.0,33.76,25.13
2016,2,19,8,0,464.0,54.0,2.2,0.0,136.0,43.03,34.37
2016,2,19,8,15,532.0,62.5,2.25,0.5,185.0,48.35,39.65
2016,2,19,8,30,600.0,71.0,2.3,1.0,234.0,90.57,55.29
2016,2,19,8,45,648.0,76.5,2.35,1.5,282.5,142.59,91.05
2016,2,19,9,0,696.0,82.0,2.4,2.0,331.0,200.37,139.68
2016,2,19,9,15,727.0,87.0,2.4,2.5,377.0,258.96,193.23
2016,2,19,9,30,758.0,92.0,2.4,3.0,423.0,320.57,250.14
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.5,381.76,306.23
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,442.46,360.58
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.5,500.42,411.33
2016,2,19,10,30,841.0,101.0,2.7,5.0,577.0,558.34,460.46
2016,2,19,10,45,855.0,102.0,2.8,6.0,606.5,613.26,504.89
2016,2,19,11,0,869.0,103.0,2.9,7.0,636.0,667.3,547.2
2016,2,19,11,15,876.5,104.0,2.95,7.0,657.0,715.76,585.84
2016,2,19,11,30,884.0,105.0,3.0,7.0,678.0,762.21,621.61
2016,2,19,11,45,890.0,105.0,3.1,7.5,692.0,804.19,651.48
2016,2,19,12,0,896.0,105.0,3.2,8.0,706.0,837.31,674.62
2016,2,19,12,15,897.5,105.5,3.25,8.0,711.0,869.98,698.35
2016,2,19,12,30,899.0,106.0,3.3,8.0,716.0,899.44,719.75
2016,2,19,12,45,900.0,105.0,3.35,8.5,713.5,923.47,735.96
2016,2,19,13,0,901.0,104.0,3.4,9.0,711.0,943.99,749.73
2016,2,19,13,15,897.5,103.0,3.45,9.0,699.5,956.76,759.45
2016,2,19,13,30,894.0,102.0,3.5,9.0,688.0,965.74,766.69
2016,2,19,13,45,887.5,101.0,3.6,9.0,668.5,977.74,776.68
2016,2,19,14,0,881.0,100.0,3.7,9.0,649.0,976.44,777.31
2016,2,19,14,15,871.5,98.5,3.75,9.0,622.0,967.84,772.62
2016,2,19,14,30,862.0,97.0,3.8,9.0,595.0,955.48,765.41
2016,2,19,14,45,849.5,94.0,3.85,9.0,561.5,934.83,752.3
2016,2,19,15,0,837.0,91.0,3.9,9.0,528.0,910.74,736.74
2016,2,19,15,15,818.0,88.0,3.75,9.0,488.5,877.5,713.22
2016,2,19,15,30,799.0,85.0,3.6,9.0,449.0,841.47,687.55
2016,2,19,15,45,775.5,80.5,3.5,9.0,404.5,797.2,655.67
2016,2,19,16,0,752.0,76.0,3.4,9.0,360.0,750.97,621.78
2016,2,19,16,15,713.0,71.0,3.2,8.0,311.5,695.63,581.69
2016,2,19,16,30,674.0,66.0,3.0,7.0,263.0,635.04,535.96
2016,2,19,16,45,619.5,59.0,2.85,6.5,214.0,560.91,476.59
2016,2,19,17,0,565.0,52.0,2.7,6.0,165.0,489.06,416.05
2016,2,19,17,15,469.0,42.5,2.75,5.5,118.0,390.28,329.41
2016,2,19,17,30,373.0,33.0,2.8,5.0,71.0,299.33,241.96
2016,2,19,17,45,186.5,16.5,2.9,5.0,35.5,145.84,24.4
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,49.0,16.0,2.85,4.5,20.0,14.55,0.0
2016,2,20,7,30,98.0,32.0,2.9,5.0,40.0,25.64,14.75
2016,2,20,7,45,169.5,52.0,3.0,5.5,77.5,40.85,30.9
2016,2,20,8,0,241.0,72.0,3.1,6.0,115.0,55.68,45.04
2016,2,20,8,15,288.5,89.5,3.15,6.5,157.0,68.31,56.91
2016,2,20,8,30,336.0,107.0,3.2,7.0,199.0,102.75,73.07
2016,2,20,8,45,406.0,109.5,3.25,7.5,241.5,139.39,97.24
2016,2,20,9,0,476.0,112.0,3.3,8.0,284.0,184.29,132.81
2016,2,20,9,15,364.5,148.5,3.3,8.5,290.5,219.99,169.83
2016,2,20,9,30,253.0,185.0,3.3,9.0,297.0,242.49,194.07
2016,2,20,9,45,259.5,203.0,3.35,9.5,327.0,279.83,226.29
2016,2,20,10,0,266.0,221.0,3.4,10.0,357.0,317.92,258.49
2016,2,20,10,15,170.0,237.5,3.35,10.0,327.0,301.31,246.23
2016,2,20,10,30,74.0,254.0,3.3,10.0,297.0,272.34,222.51
2016,2,20,10,45,60.5,259.0,3.3,10.5,295.0,275.3,224.39
2016,2,20,11,0,47.0,264.0,3.3,11.0,293.0,276.7,224.76
2016,2,20,11,15,96.5,289.0,3.25,11.0,351.0,339.48,276.0
2016,2,20,11,30,146.0,314.0,3.2,11.0,409.0,416.93,337.92
2016,2,20,11,45,210.5,315.0,3.15,11.5,455.0,476.97,385.29
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,553.28,444.25
2016,2,20,12,15,236.5,323.5,3.05,12.0,484.0,529.78,425.12
2016,2,20,12,30,198.0,331.0,3.0,12.0,467.0,515.47,413.26
2016,2,20,12,45,212.5,328.0,3.0,12.5,473.5,534.02,427.41
2016,2,20,13,0,227.0,325.0,3.0,13.0,480.0,552.34,441.16
2016,2,20,13,15,279.5,309.5,3.0,13.0,497.0,607.8,484.7
2016,2,20,13,30,332.0,294.0,3.0,13.0,514.0,647.34,516.06
2016,2,20,13,45,298.5,291.5,3.05,13.0,484.5,619.77,495.13
2016,2,20,14,0,265.0,289.0,3.1,13.0,455.0,590.46,473.15
2016,2,20,14,15,247.5,278.0,3.1,13.0,428.5,546.79,440.85
2016,2,20,14,30,230.0,267.0,3.1,13.0,402.0,520.04,420.98
2016,2,20,14,45,256.5,247.0,3.1,13.0,389.0,540.85,438.78
2016,2,20,15,0,283.0,227.0,3.1,13.0,376.0,541.45,441.13
2016,2,20,15,15,270.0,210.5,3.1,13.0,344.0,508.14,416.2
2016,2,20,15,30,257.0,194.0,3.1,13.0,312.0,474.01,390.5
2016,2,20,15,45,218.5,186.0,3.1,13.0,279.5,411.98,341.57
2016,2,20,16,0,180.0,178.0,3.1,13.0,247.0,369.34,307.12
2016,2,20,16,15,161.5,156.5,3.05,12.5,212.0,325.87,272.56
2016,2,20,16,30,143.0,135.0,3.0,12.0,177.0,283.01,237.59
2016,2,20,16,45,128.0,111.0,3.0,12.0,143.5,239.53,200.88
2016,2,20,17,0,113.0,87.0,3.0,12.0,110.0,196.27,163.36
2016,2,20,17,15,77.5,63.5,2.9,11.5,77.0,140.58,114.34
2016,2,20,17,30,42.0,40.0,2.8,11.0,44.0,85.94,65.09
2016,2,20,17,45,21.0,20.0,2.7,11.0,22.0,33.85,5.79
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,8.5,15.0,2.15,6.0,15.5,13.64,0.0
2016,2,21,7,30,17.0,30.0,2.2,6.0,31.0,25.47,15.13
2016,2,21,7,45,39.5,51.0,2.25,6.5,57.5,42.01,31.92
2016,2,21,8,0,62.0,72.0,2.3,7.0,84.0,58.24,47.24
2016,2,21,8,15,79.5,94.5,2.3,7.5,114.0,72.99,60.95
2016,2,21,8,30,97.0,117.0,2.3,8.0,144.0,98.7,77.16
2016,2,21,8,45,113.0,135.5,2.3,8.5,173.0,125.2,97.85
2016,2,21,9,0,129.0,154.0,2.3,9.0,202.0,153.88,121.36
2016,2,21,9,15,247.5,162.0,2.3,9.5,267.5,202.43,158.39
2016,2,21,9,30,366.0,170.0,2.3,10.0,333.0,265.25,208.83
2016,2,21,9,45,317.5,197.0,2.3,10.5,348.0,296.44,237.25
2016,2,21,10,0,269.0,224.0,2.3,11.0,363.0,322.18,259.82
2016,2,21,10,15,248.0,243.5,2.4,11.5,378.5,349.19,282.24
2016,2,21,10,30,227.0,263.0,2.5,12.0,394.0,368.32,297.66
2016,2,21,10,45,287.0,266.5,2.6,12.5,440.0,428.95,345.92
2016,2,21,11,0,347.0,270.0,2.7,13.0,486.0,489.21,393.19
2016,2,21,11,15,322.0,285.5,2.85,13.5,491.5,507.79,406.77
2016,2,21,11,30,297.0,301.0,3.0,14.0,497.0,523.6,418.09
2016,2,21,11,45,508.5,239.5,3.2,14.5,582.5,651.01,518.65
2016,2,21,12,0,720.0,178.0,3.4,15.0,668.0,786.47,622.05
2016,2,21,12,15,369.5,215.5,3.6,15.5,467.0,554.21,442.86
2016,2,21,12,30,19.0,253.0,3.8,16.0,266.0,250.96,198.56
2016,2,21,12,45,24.5,264.5,4.0,16.5,281.5,268.83,213.37
2016,2,21,13,0,30.0,276.0,4.2,17.0,297.0,302.98,240.18
2016,2,21,13,15,15.0,184.0,4.35,17.0,194.5,182.61,144.3
2016,2,21,13,30,0.0,92.0,4.5,17.0,92.0,81.6,61.86
2016,2,21,13,45,0.0,55.5,4.7,17.5,55.5,49.13,35.12
2016,2,21,14,0,0.0,19.0,4.9,18.0,19.0,16.78,8.3
2016,2,21,14,15,0.0,84.5,4.85,18.0,84.5,74.88,56.44
2016,2,21,14,30,0.0,150.0,4.8,18.0,150.0,137.82,108.09
2016,2,21,14,45,214.5,175.0,4.8,18.0,289.0,413.22,337.01
2016,2,21,15,0,429.0,200.0,4.8,18.0,428.0,662.08,533.39
2016,2,21,15,15,214.5,172.0,4.7,17.5,286.0,408.83,333.72
2016,2,21,15,30,0.0,144.0,4.6,17.0,144.0,136.26,107.91
2016,2,21,15,45,0.0,129.0,4.5,17.0,129.0,121.92,96.62
2016,2,21,16,0,0.0,114.0,4.4,17.0,114.0,107.57,84.94
2016,2,21,16,15,0.0,98.5,4.3,16.5,98.5,92.64,72.79
2016,2,21,16,30,0.0,83.0,4.2,16.0,83.0,77.67,60.4
2016,2,21,16,45,0.0,67.0,4.1,15.5,67.0,62.05,47.22
2016,2,21,17,0,0.0,51.0,4.0,15.0,51.0,46.27,33.69
2016,2,21,17,15,0.0,36.5,4.0,15.0,36.5,32.2,21.41
2016,2,21,17,30,0.0,22.0,4.0,15.0,22.0,19.37,10.07
2016,2,21,17,45,0.0,11.0,4.0,15.0,11.0,9.67,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.5,2.25,7.5,11.5,10.12,0.0
2016,2,22,7,30,0.0,23.0,2.4,8.0,23.0,20.28,11.13
2016,2,22,7,45,0.0,42.0,2.6,8.5,42.0,36.2,26.59
2016,2,22,8,0,0.0,61.0,2.8,9.0,61.0,51.8,41.14
2016,2,22,8,15,3.0,81.5,2.85,9.0,82.0,68.31,56.43
