Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,50.34,39.13
2016,3,3,16,30,0.0,49.0,1.4,3.0,49.0,43.24,33.0
2016,3,3,16,45,0.0,40.5,1.5,2.5,40.5,35.7,26.38
2016,3,3,17,0,0.0,32.0,1.6,2.0,32.0,28.18,19.65
2016,3,3,17,15,0.0,24.0,1.7,1.5,24.0,21.11,13.23
2016,3,3,17,30,0.0,16.0,1.8,1.0,16.0,14.06,6.76
2016,3,3,17,45,0.0,9.5,1.9,1.0,9.5,8.34,1.33
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.63,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.36,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,7.28,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,12.59,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,26.93,17.56
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,40.86,31.78
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,48.98,39.85
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,58.87,49.27
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,80.95,63.03
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,105.93,87.5
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,143.58,110.61
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,213.0,162.65
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,280.15,216.45
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,365.62,288.16
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,429.61,345.08
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,492.55,399.52
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,551.72,449.75
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,610.57,497.99
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,591.45,481.68
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,536.92,436.16
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,454.37,369.72
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,355.33,287.97
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,526.81,427.62
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,704.57,565.18
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,704.28,562.41
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,688.07,549.18
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,650.73,519.47
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,593.28,474.62
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,486.74,391.45
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,359.01,289.48
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,564.91,457.16
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,753.45,603.06
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,885.02,704.42
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,997.68,784.78
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,976.61,770.33
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,952.03,754.73
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,785.52,635.87
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,594.49,490.29
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,386.62,323.74
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,176.16,145.59
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,460.84,391.28
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,664.7,554.83
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,592.13,496.79
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,521.19,439.76
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,428.71,362.34
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,342.01,286.32
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,233.24,186.45
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,123.29,11.7
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,44.76,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,8.64,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,14.97,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,28.86,19.59
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,42.34,33.26
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,52.25,42.86
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,61.83,51.86
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,81.12,58.55
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,132.1,85.95
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,185.7,125.87
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,244.85,174.95
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,303.58,226.97
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,365.03,281.18
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,425.42,333.95
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,486.99,386.3
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,545.2,435.15
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,603.33,482.68
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,657.12,524.82
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,707.87,563.67
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,755.29,599.96
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,800.75,634.14
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,757.51,599.12
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,691.36,546.93
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,683.54,541.53
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,683.32,540.89
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,830.65,654.86
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,975.91,759.33
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,924.0,721.95
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,859.64,676.26
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,794.77,628.14
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,710.24,564.99
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,748.9,596.25
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,768.61,612.94
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,851.61,676.86
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,922.72,727.81
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,755.59,606.8
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,585.19,476.95
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,345.24,287.27
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,81.63,64.4
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,71.32,56.24
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,61.01,47.59
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,294.43,251.99
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,463.53,388.64
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,374.76,312.75
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,292.67,241.87
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,158.85,125.09
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,26.42,1.77
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,10.91,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,9.1,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,16.51,0.0
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,28.22,19.12
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,39.47,30.43
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,45.26,36.21
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,50.95,41.63
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,69.52,45.49
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,125.93,75.48
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,184.77,120.66
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,251.51,178.66
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,313.61,235.64
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,377.81,294.22
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,440.54,350.48
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,503.77,405.34
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,564.16,456.66
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,623.97,505.76
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,605.53,489.47
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,550.27,443.34
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,689.2,553.42
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,825.44,654.97
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,866.15,680.3
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,903.82,703.91
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,833.79,651.17
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,729.88,569.98
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,722.02,563.26
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,724.28,562.55
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,795.89,615.2
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,852.49,655.93
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,957.87,727.57
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,1034.15,775.57
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,1023.95,767.9
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,1020.4,766.02
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,998.46,753.16
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,972.95,738.23
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,939.83,718.61
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,903.73,696.9
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,856.42,666.81
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,807.12,634.86
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,754.01,599.08
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,695.24,558.19
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,622.64,506.18
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,551.66,453.14
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,461.12,381.95
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,376.18,310.85
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,266.0,213.1
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,157.84,56.93
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,58.71,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,10.01,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,17.31,1.4
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,30.74,21.61
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,43.78,34.58
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,52.51,43.11
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,63.21,53.16
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,82.63,57.85
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,135.35,87.21
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,185.03,128.76
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,227.02,168.3
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,294.66,224.97
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,373.49,291.9
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,434.36,345.58
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,496.27,398.57
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,556.1,448.76
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,614.26,496.15
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,667.97,537.89
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,720.15,577.29
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,768.26,613.07
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,814.29,645.75
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,854.38,672.91
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,891.47,697.65
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,923.66,719.83
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,952.6,739.67
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,974.32,754.48
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,992.39,766.85
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,1003.8,774.04
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,1011.35,778.69
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,1007.55,774.57
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,1007.46,773.26
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,904.44,703.22
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,792.29,623.69
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,749.9,593.43
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,706.14,561.36
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,681.34,544.13
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,654.2,524.95
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,562.62,455.95
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,491.73,401.33
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,577.39,472.98
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,639.36,523.19
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,559.5,461.45
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,479.92,398.13
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,390.7,325.08
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,308.17,254.34
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,211.85,168.79
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,115.35,49.73
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,39.49,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,10.46,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,18.72,4.43
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,33.32,23.55
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,48.11,37.73
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,55.98,45.18
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,63.65,52.14
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,86.61,59.54
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,137.62,87.88
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,189.19,125.74
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,247.65,174.08
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,307.29,226.51
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,369.47,280.76
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,430.4,332.32
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,494.82,384.94
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,553.13,431.45
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,611.15,475.98
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,666.9,516.38
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,721.97,554.71
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,771.1,588.66
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,818.05,618.36
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,854.8,639.81
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,894.52,662.84
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,926.98,684.13
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,956.09,703.33
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,980.87,719.21
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,1002.08,732.88
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,1014.01,742.84
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,1022.01,750.47
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,1022.34,753.28
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,1029.52,760.7
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,1019.25,756.46
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,1005.13,749.99
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,981.27,736.32
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,954.02,720.45
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,919.16,698.67
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,881.47,674.85
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,837.82,645.93
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,787.32,611.88
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,727.76,572.52
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,667.9,531.76
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,593.64,477.77
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,521.36,422.82
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,432.42,352.96
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,349.01,283.85
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,245.62,194.23
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,145.94,73.34
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,52.29,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,10.91,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,18.88,6.23
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,31.25,21.58
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,42.28,32.13
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,47.51,37.17
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,52.66,41.9
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,75.5,46.9
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,130.99,77.35
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,188.08,120.5
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,253.34,175.65
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,314.46,230.15
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,377.54,286.03
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,439.41,339.96
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,502.25,393.15
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,536.03,422.01
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,558.09,439.88
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,640.52,504.29
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,727.33,570.67
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,701.53,548.05
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,643.52,501.12
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,694.45,539.45
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,746.91,577.82
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,733.58,566.1
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,702.52,541.99
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,864.8,665.74
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,998.14,758.66
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,1010.45,766.17
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,1018.87,772.08
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,1026.7,776.6
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,1020.09,771.49
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,1009.32,766.46
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,994.75,758.99
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,967.34,741.32
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,936.7,721.52
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,834.59,650.16
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,719.69,568.26
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,758.21,598.34
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,772.89,609.85
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,705.35,562.89
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,634.74,512.79
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,569.02,463.84
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,504.4,413.08
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,416.23,341.69
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,333.54,271.79
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,230.63,182.39
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,133.56,73.51
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,46.8,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,7.73,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,14.97,4.68
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,31.21,21.36
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,46.93,35.86
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,63.97,51.3
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,80.81,66.29
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,97.97,77.22
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,117.42,92.52
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,145.94,114.22
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,182.09,142.36
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,228.29,178.1
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,284.91,223.09
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,342.07,268.51
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,407.84,320.9
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,456.85,359.74
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,503.65,396.11
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,543.41,426.37
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,582.13,455.23
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,545.62,426.31
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,495.6,386.49
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,499.26,388.45
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,501.12,388.8
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,562.62,436.71
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,640.97,496.2
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,684.09,528.55
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,727.51,561.06
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,741.65,572.14
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,754.15,582.25
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,780.37,602.47
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,789.21,610.54
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,782.7,607.85
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,773.61,603.45
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,780.26,610.9
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,782.45,615.15
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,815.04,640.85
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,835.41,657.26
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,787.31,622.99
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,737.69,587.72
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,675.87,543.99
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,614.05,499.16
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,542.52,443.94
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,477.44,391.87
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,391.12,321.28
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,311.15,253.25
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,218.43,172.08
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,129.4,75.82
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,44.04,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,10.91,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,20.89,9.67
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,37.62,26.84
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,52.66,40.8
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,69.15,55.69
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,85.16,69.85
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,106.28,81.46
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,135.85,102.51
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,172.12,128.05
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,220.88,165.17
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,271.2,204.93
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,332.14,253.94
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,398.11,306.01
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,475.48,366.88
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,476.58,369.37
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,449.35,348.05
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,458.14,353.98
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,467.8,359.77
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,398.16,306.66
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,310.01,238.59
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,428.57,329.09
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,544.74,413.72
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,611.39,461.92
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,668.41,503.33
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,632.43,475.69
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,576.95,434.95
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,694.67,523.29
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,815.0,609.62
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,792.19,592.98
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,750.51,565.02
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,738.15,557.66
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,723.61,548.59
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,668.09,509.41
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,612.25,469.76
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,708.6,544.79
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,785.59,601.49
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,652.59,506.87
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,517.84,407.45
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,471.76,375.14
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,425.92,341.45
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,371.97,300.43
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,319.36,259.15
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,259.62,210.85
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,202.8,163.12
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,134.58,104.16
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,58.87,33.57
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,21.65,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,5.46,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,10.54,2.51
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,26.01,17.05
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,41.05,30.8
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,58.32,46.38
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,75.33,61.46
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,92.04,72.63
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,109.73,87.15
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,132.03,104.75
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,155.95,123.52
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,175.39,138.81
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,195.06,154.08
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,275.78,216.4
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,373.77,291.58
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,423.77,329.89
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,477.87,370.91
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,571.89,441.35
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,677.1,517.68
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,721.12,547.44
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,763.77,576.1
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,804.04,602.82
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,842.8,628.05
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,799.38,595.6
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,750.26,559.36
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,762.5,567.79
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,772.51,574.09
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,590.57,445.0
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,381.5,290.04
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,243.34,187.05
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,102.85,77.09
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,356.67,279.47
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,618.18,472.36
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,484.84,373.05
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,353.19,273.85
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,478.54,374.4
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,596.64,464.98
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,538.06,421.24
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,480.3,378.83
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,430.89,342.63
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,368.32,295.57
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,322.49,260.2
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,290.08,234.16
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,220.7,178.2
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,166.73,133.0
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,114.47,87.96
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,61.96,37.32
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,22.33,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,4.55,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,8.78,1.32
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,17.15,9.29
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,25.54,17.01
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,35.27,25.81
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,45.01,34.48
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,72.54,56.04
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,99.4,78.38
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,96.57,75.61
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,93.04,72.3
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,111.7,87.46
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,130.58,102.6
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,140.0,109.72
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,149.53,116.9
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,158.4,123.75
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,167.47,130.78
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,179.75,140.37
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,192.34,150.19
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,176.76,137.65
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,160.8,124.84
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,220.84,172.22
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,282.95,220.2
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,347.05,269.75
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,402.82,312.41
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,258.06,201.16
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,109.15,82.93
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,144.22,111.37
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,180.24,140.18
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,185.08,143.83
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,190.05,147.65
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,300.06,235.5
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,402.55,315.38
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,469.84,368.07
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,516.53,404.94
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,705.11,551.89
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,850.65,656.82
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,804.59,623.66
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,756.98,590.67
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,700.22,550.71
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,643.21,509.75
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,580.29,462.38
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,518.1,413.93
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,434.53,349.5
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,356.04,285.89
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,263.11,207.33
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,178.65,120.94
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,64.13,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
