Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,13.64,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,25.32,15.12
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,38.54,28.39
2016,3,24,7,15,383.5,63.5,3.0,11.5,140.5,48.15,37.53
2016,3,24,7,30,468.0,77.0,3.0,12.0,190.0,57.45,46.11
2016,3,24,7,45,530.0,78.5,3.05,13.0,236.0,58.05,46.56
2016,3,24,8,0,592.0,80.0,3.1,14.0,282.0,57.06,45.45
2016,3,24,8,15,497.5,117.0,3.25,14.5,305.5,118.23,77.46
2016,3,24,8,30,403.0,154.0,3.4,15.0,329.0,170.32,119.39
2016,3,24,8,45,574.0,135.5,3.55,16.0,417.5,221.76,154.58
2016,3,24,9,0,745.0,117.0,3.7,17.0,506.0,291.29,208.31
2016,3,24,9,15,767.0,121.0,4.0,17.5,552.5,352.13,261.98
2016,3,24,9,30,789.0,125.0,4.3,18.0,599.0,414.74,316.48
2016,3,24,9,45,811.5,125.5,4.6,18.5,641.5,478.13,370.5
2016,3,24,10,0,834.0,126.0,4.9,19.0,684.0,539.8,421.94
2016,3,24,10,15,845.5,128.5,5.0,19.0,719.0,597.95,469.77
2016,3,24,10,30,857.0,131.0,5.1,19.0,754.0,655.42,515.89
2016,3,24,10,45,867.5,131.5,5.2,19.5,782.0,709.36,557.31
2016,3,24,11,0,878.0,132.0,5.3,20.0,810.0,761.9,596.69
2016,3,24,11,15,883.0,133.5,5.3,20.0,829.0,809.59,631.51
2016,3,24,11,30,888.0,135.0,5.3,20.0,848.0,848.75,658.99
2016,3,24,11,45,889.0,136.5,5.35,20.5,858.5,887.15,684.78
2016,3,24,12,0,890.0,138.0,5.4,21.0,869.0,922.52,708.25
2016,3,24,12,15,889.5,138.0,5.35,21.0,871.5,951.91,728.21
2016,3,24,12,30,889.0,138.0,5.3,21.0,874.0,977.87,745.78
2016,3,24,12,45,868.5,148.0,5.3,21.0,863.0,1002.19,762.6
2016,3,24,13,0,848.0,158.0,5.3,21.0,852.0,1012.39,769.78
2016,3,24,13,15,843.0,157.0,5.3,21.0,838.0,1022.08,776.82
2016,3,24,13,30,838.0,156.0,5.3,21.0,824.0,1027.92,781.37
2016,3,24,13,45,827.5,156.5,5.3,21.0,800.5,1025.98,780.75
2016,3,24,14,0,817.0,157.0,5.3,21.0,777.0,1020.2,777.68
2016,3,24,14,15,806.0,154.5,5.25,21.0,747.5,1006.96,769.25
2016,3,24,14,30,795.0,152.0,5.2,21.0,718.0,990.08,758.47
2016,3,24,14,45,779.0,150.0,5.2,21.0,681.0,972.96,748.03
2016,3,24,15,0,763.0,148.0,5.2,21.0,644.0,945.32,730.27
2016,3,24,15,15,743.5,143.5,5.1,20.5,601.5,908.49,706.75
2016,3,24,15,30,724.0,139.0,5.0,20.0,559.0,869.16,681.3
2016,3,24,15,45,701.5,132.5,4.9,19.5,512.5,822.57,650.29
2016,3,24,16,0,679.0,126.0,4.8,19.0,466.0,774.28,617.61
2016,3,24,16,15,377.5,148.0,4.65,18.5,333.5,516.44,420.49
2016,3,24,16,30,76.0,170.0,4.5,18.0,201.0,243.33,197.7
2016,3,24,16,45,309.0,130.5,4.4,18.0,231.5,400.08,331.18
2016,3,24,17,0,542.0,91.0,4.3,18.0,262.0,526.85,434.62
2016,3,24,17,15,476.5,80.5,4.2,17.5,210.0,443.99,367.0
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,363.98,300.19
2016,3,24,17,45,315.0,55.5,4.05,17.0,111.5,271.41,220.33
2016,3,24,18,0,219.0,41.0,4.0,17.0,65.0,189.19,146.63
2016,3,24,18,15,109.5,20.5,4.05,17.0,32.5,92.54,35.47
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.0,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.68,0.0
2016,3,25,6,45,30.5,32.5,2.6,14.5,37.0,27.58,17.03
2016,3,25,7,0,61.0,54.0,2.7,15.0,63.0,43.5,32.31
2016,3,25,7,15,90.5,77.5,2.8,15.5,96.5,60.96,48.21
2016,3,25,7,30,120.0,101.0,2.9,16.0,130.0,77.93,63.4
2016,3,25,7,45,155.5,120.0,3.0,16.5,167.5,91.69,75.45
2016,3,25,8,0,191.0,139.0,3.1,17.0,205.0,105.11,86.89
2016,3,25,8,15,206.0,161.5,3.1,17.5,243.5,138.52,103.02
2016,3,25,8,30,221.0,184.0,3.1,18.0,282.0,174.79,129.48
2016,3,25,8,45,135.5,201.0,3.1,18.5,263.5,189.33,144.61
2016,3,25,9,0,50.0,218.0,3.1,19.0,245.0,194.8,152.06
2016,3,25,9,15,38.0,225.5,3.05,19.0,246.5,203.44,159.23
2016,3,25,9,30,26.0,233.0,3.0,19.0,248.0,211.53,165.68
2016,3,25,9,45,57.5,272.5,2.95,19.5,310.0,261.47,204.2
2016,3,25,10,0,89.0,312.0,2.9,20.0,372.0,317.35,246.86
2016,3,25,10,15,47.5,252.5,2.9,20.0,285.0,250.88,195.17
2016,3,25,10,30,6.0,193.0,2.9,20.0,198.0,174.81,135.07
2016,3,25,10,45,72.5,288.5,2.9,20.0,345.0,309.2,240.88
2016,3,25,11,0,139.0,384.0,2.9,20.0,492.0,456.74,352.65
2016,3,25,11,15,115.0,388.0,2.95,20.0,479.0,453.77,349.25
2016,3,25,11,30,91.0,392.0,3.0,20.0,466.0,439.55,338.13
2016,3,25,11,45,155.5,403.0,3.15,20.5,531.0,521.55,399.97
2016,3,25,12,0,220.0,414.0,3.3,21.0,596.0,599.2,457.21
2016,3,25,12,15,227.0,415.0,3.35,21.0,603.0,618.47,471.11
2016,3,25,12,30,234.0,416.0,3.4,21.0,610.0,637.19,484.94
2016,3,25,12,45,206.5,415.5,3.5,21.0,586.0,620.77,472.8
2016,3,25,13,0,179.0,415.0,3.6,21.0,562.0,602.22,459.24
2016,3,25,13,15,285.0,384.5,3.6,21.0,614.0,698.03,531.73
2016,3,25,13,30,391.0,354.0,3.6,21.0,666.0,778.71,591.91
2016,3,25,13,45,380.5,347.0,3.65,21.0,644.0,767.26,584.04
2016,3,25,14,0,370.0,340.0,3.7,21.0,622.0,753.77,575.38
2016,3,25,14,15,394.0,318.0,3.65,21.0,608.5,756.18,578.84
2016,3,25,14,30,418.0,296.0,3.6,21.0,595.0,772.91,592.07
2016,3,25,14,45,378.5,290.0,3.55,21.0,550.5,708.89,546.73
2016,3,25,15,0,339.0,284.0,3.5,21.0,506.0,661.01,512.58
2016,3,25,15,15,352.0,261.0,3.35,20.5,478.5,643.09,502.18
2016,3,25,15,30,365.0,238.0,3.2,20.0,451.0,622.76,489.76
2016,3,25,15,45,266.5,230.0,3.05,20.0,379.0,517.08,409.53
2016,3,25,16,0,168.0,222.0,2.9,20.0,307.0,399.65,318.79
2016,3,25,16,15,281.0,183.5,2.55,19.5,307.5,461.1,370.85
2016,3,25,16,30,394.0,145.0,2.2,19.0,308.0,512.53,413.17
2016,3,25,16,45,348.0,135.0,1.85,19.0,264.5,435.16,352.49
2016,3,25,17,0,302.0,125.0,1.5,19.0,221.0,377.6,306.41
2016,3,25,17,15,263.5,105.0,1.4,18.0,177.0,315.36,257.36
2016,3,25,17,30,225.0,85.0,1.3,17.0,133.0,256.09,208.81
2016,3,25,17,45,172.0,63.5,1.2,16.5,94.0,189.62,152.25
2016,3,25,18,0,119.0,42.0,1.1,16.0,55.0,127.76,97.94
2016,3,25,18,15,59.5,21.0,1.05,15.5,27.5,61.82,26.23
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,8.0,9.5,8.64,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,16.38,0.0
2016,3,26,6,45,139.5,37.0,3.2,8.5,57.5,29.6,19.56
2016,3,26,7,0,279.0,55.0,3.4,9.0,96.0,42.17,32.03
2016,3,26,7,15,357.5,70.0,3.5,9.5,145.5,52.75,42.06
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,62.96,51.48
2016,3,26,7,45,492.0,96.0,3.7,10.5,247.0,69.79,57.6
2016,3,26,8,0,548.0,107.0,3.8,11.0,299.0,78.36,65.08
2016,3,26,8,15,587.5,115.0,3.7,11.5,350.5,126.73,81.53
2016,3,26,8,30,627.0,123.0,3.6,12.0,402.0,180.39,119.02
2016,3,26,8,45,419.0,179.0,3.5,12.5,374.5,225.42,166.07
2016,3,26,9,0,211.0,235.0,3.4,13.0,347.0,248.55,194.12
2016,3,26,9,15,134.0,248.5,3.25,13.5,322.0,251.88,199.54
2016,3,26,9,30,57.0,262.0,3.1,14.0,297.0,245.83,195.92
2016,3,26,9,45,55.5,280.5,3.0,14.5,316.5,267.26,212.58
2016,3,26,10,0,54.0,299.0,2.9,15.0,336.0,288.72,228.9
2016,3,26,10,15,222.0,307.0,2.7,15.5,469.0,399.27,315.56
2016,3,26,10,30,390.0,315.0,2.5,16.0,602.0,529.64,414.89
2016,3,26,10,45,221.5,331.5,2.4,16.5,496.0,452.54,353.84
2016,3,26,11,0,53.0,348.0,2.3,17.0,390.0,355.96,276.97
2016,3,26,11,15,81.5,374.0,2.15,17.0,440.0,407.64,316.74
2016,3,26,11,30,110.0,400.0,2.0,17.0,490.0,462.33,357.45
2016,3,26,11,45,186.0,404.0,1.95,17.5,558.0,548.02,420.98
2016,3,26,12,0,262.0,408.0,1.9,18.0,626.0,641.04,487.77
2016,3,26,12,15,242.5,413.0,1.8,17.5,615.5,630.41,479.56
2016,3,26,12,30,223.0,418.0,1.7,17.0,605.0,628.89,478.45
2016,3,26,12,45,172.5,415.0,1.6,17.0,559.0,587.6,447.3
2016,3,26,13,0,122.0,412.0,1.5,17.0,513.0,543.26,413.98
2016,3,26,13,15,103.0,398.0,1.45,17.0,482.5,499.24,382.18
2016,3,26,13,30,84.0,384.0,1.4,17.0,452.0,469.7,360.51
2016,3,26,13,45,81.0,372.0,1.35,17.0,436.0,457.53,351.95
2016,3,26,14,0,78.0,360.0,1.3,17.0,420.0,444.82,342.9
2016,3,26,14,15,51.0,316.5,1.25,16.5,355.0,372.11,289.01
2016,3,26,14,30,24.0,273.0,1.2,16.0,290.0,281.79,220.58
2016,3,26,14,45,14.0,229.5,1.2,16.0,239.5,228.54,179.66
2016,3,26,15,0,4.0,186.0,1.2,16.0,189.0,175.77,138.08
2016,3,26,15,15,2.0,128.0,1.2,15.5,129.5,117.45,91.68
2016,3,26,15,30,0.0,70.0,1.2,15.0,70.0,61.96,46.35
2016,3,26,15,45,0.0,95.0,1.2,15.0,95.0,84.49,65.34
2016,3,26,16,0,0.0,120.0,1.2,15.0,120.0,109.21,86.02
2016,3,26,16,15,0.0,94.0,1.15,14.5,94.0,84.16,65.56
2016,3,26,16,30,0.0,68.0,1.1,14.0,68.0,60.11,45.67
2016,3,26,16,45,0.0,58.0,1.1,14.0,58.0,51.22,38.28
2016,3,26,17,0,0.0,48.0,1.1,14.0,48.0,42.35,30.79
2016,3,26,17,15,0.0,38.0,1.1,13.5,38.0,33.49,23.25
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,24.65,15.6
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,17.14,8.97
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,9.66,2.35
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.82,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.5,3.5,3.07,0.0
2016,3,27,7,0,0.0,6.0,1.2,12.0,6.0,5.26,0.0
2016,3,27,7,15,0.0,9.5,1.2,12.0,9.5,8.34,1.88
2016,3,27,7,30,0.0,13.0,1.2,12.0,13.0,11.42,4.72
2016,3,27,7,45,0.0,16.5,1.25,12.0,16.5,14.51,7.53
2016,3,27,8,0,0.0,20.0,1.3,12.0,20.0,17.6,10.31
2016,3,27,8,15,0.0,34.5,1.4,12.0,34.5,30.41,20.66
2016,3,27,8,30,0.0,49.0,1.5,12.0,49.0,43.26,31.59
2016,3,27,8,45,0.0,91.0,1.6,12.5,91.0,80.38,62.84
2016,3,27,9,0,0.0,133.0,1.7,13.0,133.0,116.13,92.27
2016,3,27,9,15,0.0,120.0,1.75,13.0,120.0,105.61,83.21
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,94.63,73.89
2016,3,27,9,45,2.5,150.0,1.9,13.5,152.0,133.25,105.35
2016,3,27,10,0,5.0,193.0,2.0,14.0,197.0,172.42,136.65
2016,3,27,10,15,6.5,201.5,1.95,14.0,206.5,181.64,143.73
2016,3,27,10,30,8.0,210.0,1.9,14.0,216.0,191.06,151.03
2016,3,27,10,45,7.5,204.0,1.9,14.0,210.0,186.41,147.1
2016,3,27,11,0,7.0,198.0,1.9,14.0,204.0,181.56,143.06
2016,3,27,11,15,9.0,220.5,1.8,14.0,228.0,204.19,160.98
2016,3,27,11,30,11.0,243.0,1.7,14.0,252.0,227.27,179.03
2016,3,27,11,45,13.5,263.5,1.65,14.5,275.0,249.39,195.89
2016,3,27,12,0,16.0,284.0,1.6,15.0,298.0,271.98,212.93
2016,3,27,12,15,13.5,262.5,1.75,15.0,274.5,250.89,196.54
2016,3,27,12,30,11.0,241.0,1.9,15.0,251.0,229.4,179.88
2016,3,27,12,45,11.0,238.5,2.05,15.0,248.0,227.88,178.91
2016,3,27,13,0,11.0,236.0,2.2,15.0,245.0,226.29,177.84
2016,3,27,13,15,10.5,230.5,2.35,15.0,239.5,221.27,174.06
2016,3,27,13,30,10.0,225.0,2.5,15.0,234.0,216.16,170.23
2016,3,27,13,45,5.0,183.5,2.65,15.0,188.0,171.92,135.02
2016,3,27,14,0,0.0,142.0,2.8,15.0,142.0,127.93,99.58
2016,3,27,14,15,0.0,129.0,2.65,14.5,129.0,115.86,90.14
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,103.79,80.58
2016,3,27,14,45,0.0,111.5,2.4,14.0,111.5,99.63,77.34
2016,3,27,15,0,0.0,107.0,2.3,14.0,107.0,95.47,74.08
2016,3,27,15,15,0.0,90.0,2.3,14.0,90.0,79.79,61.28
2016,3,27,15,30,0.0,73.0,2.3,14.0,73.0,64.63,48.82
2016,3,27,15,45,0.0,67.5,2.3,14.0,67.5,59.72,44.87
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,54.81,40.89
2016,3,27,16,15,0.0,61.5,2.15,13.5,61.5,54.35,40.74
2016,3,27,16,30,0.0,61.0,2.0,13.0,61.0,53.89,40.58
2016,3,27,16,45,0.0,52.5,1.95,13.0,52.5,46.34,34.25
2016,3,27,17,0,0.0,44.0,1.9,13.0,44.0,38.8,27.86
2016,3,27,17,15,0.0,35.5,1.8,13.0,35.5,31.28,21.39
2016,3,27,17,30,0.0,27.0,1.7,13.0,27.0,23.76,14.83
2016,3,27,17,45,0.0,19.5,1.65,13.0,19.5,17.14,8.98
2016,3,27,18,0,0.0,12.0,1.6,13.0,12.0,10.54,3.1
2016,3,27,18,15,0.0,6.0,1.6,12.5,6.0,5.26,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,83.5,9.5,2.3,11.0,14.0,8.64,0.0
2016,3,28,6,30,167.0,19.0,2.5,11.0,28.0,15.38,0.64
2016,3,28,6,45,302.5,31.0,2.75,11.5,70.0,24.74,15.6
2016,3,28,7,0,438.0,43.0,3.0,12.0,112.0,33.76,24.34
2016,3,28,7,15,219.0,60.5,3.15,12.5,95.0,44.86,34.6
2016,3,28,7,30,0.0,78.0,3.3,13.0,78.0,66.61,54.17
2016,3,28,7,45,0.0,98.0,3.5,14.0,98.0,82.83,68.37
2016,3,28,8,0,0.0,118.0,3.7,15.0,118.0,98.97,82.16
2016,3,28,8,15,390.5,99.0,3.8,15.5,276.5,101.63,65.77
2016,3,28,8,30,781.0,80.0,3.9,16.0,435.0,174.45,105.5
2016,3,28,8,45,814.0,82.5,4.05,16.5,489.0,236.29,156.95
2016,3,28,9,0,847.0,85.0,4.2,17.0,543.0,301.66,214.36
2016,3,28,9,15,867.5,88.0,4.25,17.0,591.5,369.84,275.17
2016,3,28,9,30,888.0,91.0,4.3,17.0,640.0,435.36,333.05
2016,3,28,9,45,907.0,92.0,4.35,17.5,684.0,499.4,387.72
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,563.87,440.95
2016,3,28,10,15,936.5,94.5,4.4,18.0,764.0,624.09,490.03
2016,3,28,10,30,947.0,96.0,4.4,18.0,800.0,683.21,536.83
2016,3,28,10,45,954.5,97.5,4.4,18.0,829.0,738.93,579.85
2016,3,28,11,0,962.0,99.0,4.4,18.0,858.0,792.72,619.5
2016,3,28,11,15,967.0,100.0,4.35,18.0,878.0,841.93,653.56
2016,3,28,11,30,972.0,101.0,4.3,18.0,898.0,888.5,685.44
2016,3,28,11,45,973.0,103.0,4.3,18.5,909.0,929.84,712.37
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,967.86,736.76
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,999.92,758.34
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1028.3,777.44
2016,3,28,12,45,971.5,106.0,4.3,19.0,919.5,1050.1,792.13
2016,3,28,13,0,968.0,107.0,4.3,19.0,913.0,1067.86,804.24
2016,3,28,13,15,965.0,106.5,4.2,19.0,899.0,1080.42,812.3
2016,3,28,13,30,962.0,106.0,4.1,19.0,885.0,1088.84,817.74
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.5,1089.57,818.95
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,1086.15,817.61
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,1075.99,813.13
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,1061.82,806.13
2016,3,28,14,45,921.5,100.0,3.95,18.0,739.5,1039.73,792.35
2016,3,28,15,0,910.0,98.0,3.9,18.0,702.0,1013.99,776.22
2016,3,28,15,15,895.0,95.5,3.75,17.5,658.0,980.87,755.8
2016,3,28,15,30,880.0,93.0,3.6,17.0,614.0,954.13,739.81
2016,3,28,15,45,860.0,89.5,3.5,17.0,565.0,908.96,709.65
2016,3,28,16,0,840.0,86.0,3.4,17.0,516.0,861.49,677.7
2016,3,28,16,15,812.5,82.0,3.1,16.5,463.0,805.12,638.93
2016,3,28,16,30,785.0,78.0,2.8,16.0,410.0,747.68,598.68
2016,3,28,16,45,747.0,73.0,2.55,15.5,354.5,680.34,550.33
2016,3,28,17,0,709.0,68.0,2.3,15.0,299.0,613.62,501.04
2016,3,28,17,15,651.0,61.5,2.15,14.0,243.5,537.54,442.89
2016,3,28,17,30,593.0,55.0,2.0,13.0,188.0,460.97,380.64
2016,3,28,17,45,502.0,45.5,1.85,12.5,137.0,366.41,300.26
2016,3,28,18,0,411.0,36.0,1.7,12.0,86.0,280.73,223.65
2016,3,28,18,15,205.5,18.0,1.7,11.5,43.0,137.75,84.22
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,10.01,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,18.06,4.47
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,28.72,19.77
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,38.95,29.76
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,44.73,35.39
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,50.34,40.62
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.5,53.99,43.8
2016,3,29,8,0,718.0,81.0,3.4,9.0,344.0,63.71,52.33
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.5,120.63,69.38
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,186.44,117.56
2016,3,29,8,45,809.5,96.5,3.4,10.5,504.0,249.0,171.1
2016,3,29,9,0,831.0,102.0,3.4,11.0,555.0,313.72,229.16
2016,3,29,9,15,849.5,105.5,3.3,11.0,602.0,377.56,287.14
2016,3,29,9,30,868.0,109.0,3.2,11.0,649.0,442.58,344.99
2016,3,29,9,45,879.0,112.5,3.15,11.5,690.0,505.03,398.63
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,567.17,450.05
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,626.1,496.99
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,683.7,541.17
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,737.27,580.77
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,788.86,617.56
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,836.64,649.82
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,881.87,679.79
2016,3,29,11,45,933.5,127.0,2.4,14.5,904.0,921.21,703.97
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,957.44,725.63
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,988.57,744.93
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,1016.17,761.73
2016,3,29,12,45,938.5,125.0,2.05,15.5,914.5,1039.02,774.51
2016,3,29,13,0,940.0,123.0,2.0,16.0,909.0,1058.08,784.82
2016,3,29,13,15,936.5,122.0,1.9,16.0,894.5,1069.35,790.9
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,1076.57,794.49
2016,3,29,13,45,929.0,119.0,1.7,16.0,857.5,1078.14,794.57
2016,3,29,14,0,925.0,117.0,1.6,16.0,835.0,1075.63,792.2
2016,3,29,14,15,916.5,115.0,1.5,16.0,804.5,1064.55,784.5
2016,3,29,14,30,908.0,113.0,1.4,16.0,774.0,1049.55,774.52
2016,3,29,14,45,898.0,110.0,1.35,16.0,737.0,1028.14,761.47
2016,3,29,15,0,888.0,107.0,1.3,16.0,700.0,1013.5,753.01
2016,3,29,15,15,872.5,104.5,1.25,16.0,656.0,980.02,732.26
2016,3,29,15,30,857.0,102.0,1.2,16.0,612.0,943.49,709.68
2016,3,29,15,45,837.5,98.0,1.15,16.0,563.5,898.74,681.47
2016,3,29,16,0,818.0,94.0,1.1,16.0,515.0,851.71,651.49
2016,3,29,16,15,790.0,90.0,1.0,15.5,462.0,795.56,615.16
2016,3,29,16,30,762.0,86.0,0.9,15.0,409.0,738.38,577.38
2016,3,29,16,45,724.0,80.0,0.8,15.0,354.5,675.4,533.37
2016,3,29,17,0,686.0,74.0,0.7,15.0,300.0,608.7,485.39
2016,3,29,17,15,627.5,67.0,0.7,14.5,245.0,528.33,425.87
2016,3,29,17,30,569.0,60.0,0.7,14.0,190.0,451.76,365.78
2016,3,29,17,45,478.0,49.5,0.7,13.5,138.5,357.14,288.22
2016,3,29,18,0,387.0,39.0,0.7,13.0,87.0,271.32,213.97
2016,3,29,18,15,233.0,24.5,0.75,12.5,49.0,159.26,101.66
2016,3,29,18,30,79.0,10.0,0.8,12.0,11.0,40.4,0.0
2016,3,29,18,45,39.5,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.0,12.0,1.65,4.0,18.0,10.91,0.0
2016,3,30,6,30,188.0,24.0,1.8,5.0,36.0,18.89,6.69
2016,3,30,6,45,316.5,37.5,2.0,6.0,81.0,30.3,21.21
2016,3,30,7,0,445.0,51.0,2.2,7.0,126.0,40.45,31.04
2016,3,30,7,15,522.0,60.5,2.2,7.5,179.5,46.56,36.94
2016,3,30,7,30,599.0,70.0,2.2,8.0,233.0,52.46,42.41
2016,3,30,7,45,653.0,76.0,2.2,9.0,288.5,55.25,44.77
2016,3,30,8,0,707.0,82.0,2.2,10.0,344.0,65.95,45.55
2016,3,30,8,15,741.5,87.5,2.3,10.5,398.5,122.55,70.69
2016,3,30,8,30,776.0,93.0,2.4,11.0,453.0,188.09,118.79
2016,3,30,8,45,802.0,96.5,2.55,12.0,504.0,249.14,170.35
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,312.89,226.6
2016,3,30,9,15,845.5,103.0,2.75,13.5,601.5,375.73,282.73
2016,3,30,9,30,863.0,106.0,2.8,14.0,648.0,439.61,338.49
2016,3,30,9,45,873.5,110.0,2.85,14.5,688.5,501.9,391.38
2016,3,30,10,0,884.0,114.0,2.9,15.0,729.0,563.83,442.14
2016,3,30,10,15,893.5,116.0,2.9,15.5,763.0,622.17,488.31
2016,3,30,10,30,903.0,118.0,2.9,16.0,797.0,679.02,531.79
2016,3,30,10,45,904.0,122.0,2.95,16.5,822.0,730.58,570.19
2016,3,30,11,0,905.0,126.0,3.0,17.0,847.0,779.75,605.79
2016,3,30,11,15,909.0,127.0,3.0,17.0,865.5,825.87,637.57
2016,3,30,11,30,913.0,128.0,3.0,17.0,884.0,869.44,667.23
2016,3,30,11,45,909.5,131.5,3.05,17.0,892.5,906.31,692.4
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,939.8,715.22
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,969.14,735.2
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,994.99,752.88
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,1012.63,763.67
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,1026.35,771.97
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,1047.13,786.2
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,1052.74,790.34
2016,3,30,13,45,857.0,145.0,3.35,18.0,829.5,1045.83,786.85
2016,3,30,14,0,837.0,150.0,3.4,18.0,803.0,1034.92,780.91
2016,3,30,14,15,826.5,148.0,3.4,17.5,772.5,1022.21,774.98
2016,3,30,14,30,816.0,146.0,3.4,17.0,742.0,1005.82,766.65
2016,3,30,14,45,790.5,148.0,3.4,17.0,702.0,975.35,747.31
2016,3,30,15,0,765.0,150.0,3.4,17.0,662.0,949.6,731.33
2016,3,30,15,15,708.5,151.0,3.35,17.0,602.5,883.33,686.46
2016,3,30,15,30,652.0,152.0,3.3,17.0,543.0,816.17,640.54
2016,3,30,15,45,560.5,164.5,3.25,17.0,481.0,722.39,574.2
2016,3,30,16,0,469.0,177.0,3.2,17.0,419.0,640.72,513.4
2016,3,30,16,15,564.5,134.0,2.9,16.5,396.0,662.04,533.5
2016,3,30,16,30,660.0,91.0,2.6,16.0,373.0,666.97,538.42
2016,3,30,16,45,577.5,98.0,2.35,15.5,321.0,585.3,477.58
2016,3,30,17,0,495.0,105.0,2.1,15.0,269.0,502.72,413.05
2016,3,30,17,15,437.5,92.0,1.95,14.0,218.0,425.83,352.61
2016,3,30,17,30,380.0,79.0,1.8,13.0,167.0,353.47,293.26
2016,3,30,17,45,297.0,63.0,1.7,12.5,120.5,268.03,220.4
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,191.27,152.72
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,94.91,61.7
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.28,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.45,10.5,8.0,7.28,0.0
2016,3,31,6,30,0.0,16.0,2.9,11.0,16.0,14.08,4.25
2016,3,31,6,45,0.0,36.5,3.4,11.5,36.5,31.62,21.94
2016,3,31,7,0,0.0,57.0,3.9,12.0,57.0,48.48,37.55
2016,3,31,7,15,9.0,79.5,3.95,12.5,82.0,66.62,54.1
2016,3,31,7,30,18.0,102.0,4.0,13.0,107.0,84.56,70.17
2016,3,31,7,45,28.0,123.5,4.1,14.0,133.0,97.78,81.55
2016,3,31,8,0,38.0,145.0,4.2,15.0,159.0,114.47,91.0
2016,3,31,8,15,74.0,173.5,4.35,15.5,206.5,143.63,112.31
2016,3,31,8,30,110.0,202.0,4.5,16.0,254.0,174.62,135.17
2016,3,31,8,45,81.5,217.0,4.65,16.5,258.0,194.7,152.44
2016,3,31,9,0,53.0,232.0,4.8,17.0,262.0,207.37,163.5
2016,3,31,9,15,77.5,261.0,4.95,17.0,308.5,245.27,193.49
2016,3,31,9,30,102.0,290.0,5.1,17.0,355.0,286.77,226.46
2016,3,31,9,45,139.5,313.0,5.25,17.5,407.5,333.0,262.64
2016,3,31,10,0,177.0,336.0,5.4,18.0,460.0,384.63,302.94
2016,3,31,10,15,147.0,351.5,5.45,18.5,457.5,395.68,310.96
2016,3,31,10,30,117.0,367.0,5.5,19.0,455.0,403.43,316.03
2016,3,31,10,45,186.0,378.5,5.55,19.5,524.5,471.43,368.64
2016,3,31,11,0,255.0,390.0,5.6,20.0,594.0,551.63,429.62
2016,3,31,11,15,269.5,396.5,5.55,20.0,617.0,586.63,455.82
2016,3,31,11,30,284.0,403.0,5.5,20.0,640.0,622.08,482.27
2016,3,31,11,45,153.5,362.0,5.45,20.5,490.5,479.6,372.51
2016,3,31,12,0,23.0,321.0,5.4,21.0,341.0,312.53,241.34
2016,3,31,12,15,36.0,351.5,5.3,21.0,382.5,368.04,284.4
2016,3,31,12,30,49.0,382.0,5.2,21.0,424.0,414.78,319.97
2016,3,31,12,45,45.5,374.5,5.15,21.0,413.5,407.96,314.65
2016,3,31,13,0,42.0,367.0,5.1,21.0,403.0,400.58,309.08
2016,3,31,13,15,47.0,367.5,4.95,21.0,407.0,409.6,316.14
2016,3,31,13,30,52.0,368.0,4.8,21.0,411.0,418.63,323.19
2016,3,31,13,45,88.0,376.5,4.65,21.0,446.5,467.72,361.49
2016,3,31,14,0,124.0,385.0,4.5,21.0,482.0,535.37,412.83
2016,3,31,14,15,87.0,352.5,4.2,20.5,419.5,446.81,346.35
2016,3,31,14,30,50.0,320.0,3.9,20.0,357.0,375.9,292.59
2016,3,31,14,45,213.5,301.5,3.65,20.0,447.0,538.02,421.29
2016,3,31,15,0,377.0,283.0,3.4,20.0,537.0,694.81,540.12
2016,3,31,15,15,215.5,269.5,3.2,19.5,413.0,501.9,394.74
2016,3,31,15,30,54.0,256.0,3.0,19.0,289.0,316.16,249.52
2016,3,31,15,45,57.5,237.5,2.9,19.0,270.0,299.86,238.25
2016,3,31,16,0,61.0,219.0,2.8,19.0,251.0,283.15,225.98
2016,3,31,16,15,30.5,158.5,2.65,18.5,174.5,186.96,149.29
2016,3,31,16,30,0.0,98.0,2.5,18.0,98.0,88.53,68.41
2016,3,31,16,45,0.0,84.5,2.4,18.0,84.5,75.88,58.2
2016,3,31,17,0,0.0,71.0,2.3,18.0,71.0,63.22,47.75
2016,3,31,17,15,0.0,58.0,2.2,17.5,58.0,51.23,37.8
2016,3,31,17,30,0.0,45.0,2.1,17.0,45.0,39.7,28.04
2016,3,31,17,45,0.0,33.0,2.05,17.0,33.0,29.08,18.84
2016,3,31,18,0,0.0,21.0,2.0,17.0,21.0,18.48,9.59
2016,3,31,18,15,0.0,12.0,2.0,16.5,12.0,10.54,1.96
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.73,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.0,5.25,17.0,6.0,5.46,0.0
2016,4,1,6,30,0.0,12.0,5.4,17.0,12.0,10.54,2.06
2016,4,1,6,45,0.0,27.0,5.6,17.5,27.0,23.79,14.73
2016,4,1,7,0,0.0,42.0,5.8,18.0,42.0,37.03,26.7
2016,4,1,7,15,0.0,59.5,5.8,18.0,59.5,51.75,39.93
2016,4,1,7,30,0.0,77.0,5.8,18.0,77.0,66.31,52.86
2016,4,1,7,45,0.0,96.5,5.8,18.5,96.5,82.23,66.64
2016,4,1,8,0,0.0,116.0,5.8,19.0,116.0,98.16,76.55
2016,4,1,8,15,0.0,103.0,5.7,19.0,103.0,89.51,69.14
2016,4,1,8,30,0.0,90.0,5.6,19.0,90.0,79.39,60.53
2016,4,1,8,45,135.5,166.0,5.6,19.5,242.0,166.06,125.75
2016,4,1,9,0,271.0,242.0,5.6,20.0,394.0,271.21,206.25
2016,4,1,9,15,160.5,256.5,5.7,20.0,348.5,268.8,208.45
2016,4,1,9,30,50.0,271.0,5.8,20.0,303.0,250.92,196.42
2016,4,1,9,45,63.5,297.0,5.9,20.5,340.5,284.93,222.72
2016,4,1,10,0,77.0,323.0,6.0,21.0,378.0,321.0,250.38
2016,4,1,10,15,80.5,336.5,5.9,21.0,396.5,342.58,266.97
2016,4,1,10,30,84.0,350.0,5.8,21.0,415.0,364.52,283.73
2016,4,1,10,45,84.5,362.0,5.75,21.5,429.0,383.44,297.48
2016,4,1,11,0,85.0,374.0,5.7,22.0,443.0,402.37,311.1
2016,4,1,11,15,59.0,354.0,5.5,22.0,402.5,371.04,286.42
2016,4,1,11,30,33.0,334.0,5.3,22.0,362.0,336.55,259.26
2016,4,1,11,45,31.5,339.5,5.15,22.0,366.5,344.51,265.12
2016,4,1,12,0,30.0,345.0,5.0,22.0,371.0,352.32,270.79
2016,4,1,12,15,210.5,363.5,4.95,22.0,544.0,551.35,425.4
2016,4,1,12,30,391.0,382.0,4.9,22.0,717.0,762.46,581.59
2016,4,1,12,45,274.0,405.5,4.85,22.0,640.0,688.37,524.35
2016,4,1,13,0,157.0,429.0,4.8,22.0,563.0,593.57,452.66
2016,4,1,13,15,93.5,380.5,4.8,22.0,460.0,469.3,360.4
2016,4,1,13,30,30.0,332.0,4.8,22.0,357.0,357.91,275.21
2016,4,1,13,45,29.5,323.0,4.8,22.0,347.5,350.45,270.12
2016,4,1,14,0,29.0,314.0,4.8,22.0,338.0,342.73,264.6
2016,4,1,14,15,22.5,284.5,4.6,21.5,303.0,289.59,224.41
2016,4,1,14,30,16.0,255.0,4.4,21.0,268.0,254.42,197.71
2016,4,1,14,45,13.5,238.0,4.2,21.0,248.5,235.81,183.44
2016,4,1,15,0,11.0,221.0,4.0,21.0,229.0,217.16,169.09
2016,4,1,15,15,9.0,205.5,3.9,20.5,211.5,200.51,156.62
2016,4,1,15,30,7.0,190.0,3.8,20.0,194.0,183.91,144.06
2016,4,1,15,45,4.0,174.0,3.75,20.0,176.5,165.95,129.99
2016,4,1,16,0,1.0,158.0,3.7,20.0,159.0,148.14,115.94
2016,4,1,16,15,0.5,144.5,3.65,20.0,145.0,135.24,105.87
2016,4,1,16,30,0.0,131.0,3.6,20.0,131.0,122.42,95.76
2016,4,1,16,45,0.0,113.5,3.55,20.0,113.5,105.8,82.43
2016,4,1,17,0,0.0,96.0,3.5,20.0,96.0,89.14,68.87
2016,4,1,17,15,0.0,78.5,3.35,19.5,78.5,72.42,55.16
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,55.59,41.08
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,40.25,27.96
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,25.56,15.29
2016,4,1,18,15,0.0,16.5,3.05,19.0,16.5,14.52,4.96
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.64,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.75,12.0,10.0,9.1,0.0
2016,4,2,6,30,0.0,20.0,2.0,12.0,20.0,17.62,8.1
2016,4,2,6,45,0.0,40.0,2.25,12.5,40.0,34.54,24.59
2016,4,2,7,0,0.0,60.0,2.5,13.0,60.0,50.99,39.75
2016,4,2,7,15,9.0,81.5,2.6,13.0,84.0,68.4,55.64
2016,4,2,7,30,18.0,103.0,2.7,13.0,108.0,85.65,71.12
2016,4,2,7,45,9.0,64.0,2.8,13.0,66.5,56.61,45.22
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,22.02,13.33
2016,4,2,8,15,8.5,99.0,2.9,13.0,103.0,87.11,68.4
2016,4,2,8,30,17.0,173.0,2.9,13.0,181.0,148.39,118.9
2016,4,2,8,45,8.5,139.5,2.9,13.5,143.5,122.79,97.41
2016,4,2,9,0,0.0,106.0,2.9,14.0,106.0,93.47,72.97
2016,4,2,9,15,398.0,116.0,2.95,14.0,371.0,234.83,180.69
2016,4,2,9,30,796.0,126.0,3.0,14.0,636.0,434.86,336.91
2016,4,2,9,45,577.0,217.5,3.15,14.5,599.5,458.27,359.5
2016,4,2,10,0,358.0,309.0,3.3,15.0,563.0,457.9,360.63
2016,4,2,10,15,263.0,343.0,3.5,15.5,534.0,457.61,360.39
2016,4,2,10,30,168.0,377.0,3.7,16.0,505.0,444.13,348.87
2016,4,2,10,45,536.0,250.0,3.95,16.5,679.0,603.53,475.91
2016,4,2,11,0,904.0,123.0,4.2,17.0,853.0,779.91,611.73
2016,4,2,11,15,910.0,124.0,4.35,17.0,873.0,827.23,644.92
2016,4,2,11,30,916.0,125.0,4.5,17.0,893.0,872.17,677.26
2016,4,2,11,45,928.0,121.0,4.7,17.5,907.0,914.79,706.88
2016,4,2,12,0,940.0,117.0,4.9,18.0,921.0,954.86,734.6
2016,4,2,12,15,941.0,117.0,5.05,18.0,924.0,986.07,757.17
2016,4,2,12,30,942.0,117.0,5.2,18.0,927.0,1013.75,777.43
2016,4,2,12,45,948.0,112.5,5.35,18.0,922.5,1037.96,795.4
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,1058.43,810.94
2016,4,2,13,15,951.0,107.5,5.6,18.0,904.0,1070.35,820.33
2016,4,2,13,30,948.0,107.0,5.7,18.0,890.0,1078.2,827.11
2016,4,2,13,45,946.0,104.0,5.85,18.0,868.0,1080.22,830.42
2016,4,2,14,0,944.0,101.0,6.0,18.0,846.0,1078.09,831.01
2016,4,2,14,15,721.5,187.0,6.0,17.5,744.0,967.0,754.95
2016,4,2,14,30,499.0,273.0,6.0,17.0,642.0,828.05,653.2
2016,4,2,14,45,705.5,183.0,6.05,17.0,677.0,937.65,739.39
2016,4,2,15,0,912.0,93.0,6.1,17.0,712.0,1009.97,793.0
2016,4,2,15,15,898.5,91.0,6.0,16.5,668.5,978.43,772.58
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,943.8,750.38
2016,4,2,15,45,869.0,85.0,5.8,16.0,577.0,901.6,721.06
2016,4,2,16,0,853.0,81.0,5.7,16.0,529.0,865.32,695.99
2016,4,2,16,15,828.5,77.5,5.5,15.5,477.0,811.46,658.23
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,756.33,618.92
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,690.68,570.58
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,625.48,521.29
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,548.25,459.96
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,478.4,400.86
2016,4,2,17,45,537.5,46.0,4.35,12.5,151.5,384.88,319.98
2016,4,2,18,0,448.0,38.0,4.2,12.0,99.0,299.92,243.4
2016,4,2,18,15,292.0,25.5,4.15,11.5,58.5,189.51,137.08
2016,4,2,18,30,136.0,13.0,4.1,11.0,18.0,65.42,0.0
2016,4,2,18,45,68.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,13.19,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,23.82,14.18
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,31.99,23.44
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,39.91,31.23
