Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,44.03,35.35
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,48.08,39.19
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,55.62,46.05
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,74.8,48.31
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,133.99,77.94
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,196.86,126.26
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,260.34,182.51
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,326.0,242.95
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,394.79,305.86
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,460.1,364.4
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,522.76,418.92
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,584.97,471.01
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,644.15,518.75
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,701.91,563.58
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,756.16,604.17
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,808.27,640.57
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,856.1,671.61
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,901.12,699.96
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,940.47,724.7
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,976.48,746.86
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,1007.17,765.18
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,1034.12,780.89
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,1056.61,793.58
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1075.14,803.67
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,1086.21,810.47
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,1093.1,814.73
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,1093.23,814.0
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,1089.18,810.79
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,1078.41,804.23
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,1063.63,795.28
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,1041.98,782.69
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,1016.69,767.81
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,983.4,746.97
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,947.01,724.05
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,902.08,695.15
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,863.45,670.41
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,808.92,634.19
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,753.2,596.54
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,686.31,549.23
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,620.03,501.12
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,546.72,446.95
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,473.04,388.76
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,382.05,313.53
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,299.13,241.33
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,192.92,141.54
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,72.16,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,11.29,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,22.72,13.41
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,30.04,21.32
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,37.15,28.14
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,41.4,32.2
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,49.83,39.87
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,52.06,41.67
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,72.26,43.81
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,131.0,73.14
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,193.38,120.0
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,256.53,174.38
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,325.95,235.89
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,389.58,293.09
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,453.79,349.53
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,515.74,401.86
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,577.17,451.85
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,635.61,499.36
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,692.65,544.44
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,746.34,584.96
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,797.89,621.53
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,845.05,654.48
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,889.46,685.22
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,928.29,710.82
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,963.81,733.97
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,994.44,754.73
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1021.4,773.0
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,1042.14,785.99
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,1058.91,796.38
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,1069.65,803.98
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,1076.29,808.99
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,1074.86,809.21
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,1069.36,806.89
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,1058.12,800.4
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,1042.97,791.4
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,1017.43,775.4
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,988.58,757.2
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,955.09,736.44
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,928.09,720.19
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,878.1,686.03
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,826.53,650.54
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,771.18,613.02
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,719.11,577.2
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,645.64,524.16
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,574.28,470.92
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,496.69,409.58
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,422.87,348.89
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,326.86,267.79
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,238.66,191.0
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,148.57,108.05
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,43.65,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,5.91,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,13.92,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,28.09,18.6
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,36.05,27.25
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,43.79,34.86
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,48.96,39.92
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,53.96,44.63
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,57.06,47.35
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,80.1,51.06
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,144.26,87.17
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,206.6,136.11
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,270.62,193.48
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,336.41,254.44
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,401.01,314.16
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,466.56,373.23
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,530.36,429.03
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,593.98,482.58
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,653.55,532.02
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,711.96,578.95
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,766.21,620.21
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,818.4,658.33
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,865.84,691.72
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,910.58,722.76
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,950.68,748.76
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,987.6,772.18
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,1018.4,792.47
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,1045.55,810.17
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,1068.78,824.09
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,1088.15,835.39
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,1098.7,841.81
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,1105.09,845.61
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,1107.19,845.13
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,1105.1,842.0
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,1093.87,834.49
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,1078.61,824.51
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,1057.32,811.22
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,1032.28,795.54
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,998.52,774.81
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,971.18,758.53
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,926.53,729.15
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,879.43,697.89
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,823.49,660.06
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,766.34,620.65
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,699.57,572.02
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,637.53,525.83
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,558.69,465.44
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,483.16,404.3
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,390.76,325.83
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,306.32,250.91
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,198.52,151.16
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,94.27,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,7.28,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,12.87,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,26.04,17.32
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,34.09,25.81
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,41.85,33.43
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,46.69,38.1
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,51.36,42.42
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,54.54,45.12
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,79.09,49.38
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,142.04,85.2
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,203.32,133.05
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,265.67,187.93
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,330.31,246.46
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,393.46,304.02
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,457.36,360.8
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,521.31,415.83
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,582.57,466.92
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,640.85,513.99
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,697.82,558.54
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,750.14,598.47
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,800.08,634.83
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,846.67,667.9
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,890.62,698.85
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,927.5,723.29
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,960.78,745.09
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,991.04,766.13
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1017.79,784.78
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,951.93,737.8
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,854.22,662.46
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,899.69,697.97
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,942.9,730.63
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,1014.83,783.58
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,1068.58,821.3
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,995.02,771.05
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,910.19,712.46
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,772.88,610.85
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,628.41,500.73
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,509.62,410.66
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,394.53,320.32
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,452.52,369.89
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,504.1,413.07
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,381.26,315.02
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,266.56,221.04
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,231.58,193.01
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,197.47,164.88
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,163.68,136.56
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,130.32,107.93
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,96.45,78.01
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,63.12,48.31
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,33.34,21.34
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,9.67,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,5.0,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,15.98,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,30.23,20.17
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,36.41,26.73
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,43.19,33.28
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,47.93,37.76
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,52.5,41.93
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,79.47,66.08
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,121.66,92.12
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,162.17,122.29
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,196.66,153.37
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,236.91,173.0
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,331.21,243.12
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,394.23,300.69
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,457.76,357.57
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,519.66,410.96
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,581.15,462.2
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,638.87,509.98
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,695.14,555.37
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,662.32,526.17
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,589.43,464.71
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,737.42,584.55
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,887.59,698.61
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,778.54,613.62
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,613.06,480.04
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,464.94,366.62
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,285.3,224.52
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,591.51,469.61
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,885.59,691.33
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,892.39,696.3
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,896.38,700.7
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,717.88,564.99
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,536.3,422.29
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,809.44,642.03
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,1038.65,812.24
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,1014.79,795.4
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,987.57,777.52
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,753.76,605.58
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,500.19,404.09
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,315.38,256.68
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,116.39,91.53
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,326.77,271.45
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,490.11,407.75
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,438.36,365.61
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,388.16,324.6
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,422.85,354.81
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,435.65,365.02
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,352.89,293.45
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,276.71,225.36
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,178.51,135.78
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,82.49,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,28.98,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,13.55,0.55
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,27.55,18.61
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,34.24,25.44
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,40.77,31.68
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,44.87,35.61
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,48.84,39.28
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,55.61,45.28
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,83.57,49.68
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,143.32,82.71
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,206.56,132.19
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,270.1,188.12
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,340.1,251.05
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,404.45,309.67
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,469.26,367.29
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,532.44,421.25
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,595.25,472.95
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,654.2,519.87
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,711.64,564.02
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,765.7,604.56
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,817.62,640.78
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,864.94,673.79
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,909.38,704.55
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,948.94,731.74
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,985.16,756.57
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,1015.6,776.99
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,1042.27,794.88
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,698.57,550.46
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,259.94,204.05
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,599.45,475.5
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,922.38,712.42
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,870.28,672.42
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,815.19,632.87
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,774.56,605.04
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,747.93,586.63
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,825.98,649.04
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,886.85,697.0
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,543.25,439.32
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,160.28,127.59
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,269.17,220.05
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,383.3,313.71
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,308.22,253.53
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,250.72,206.98
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,221.46,183.69
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,192.41,160.02
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,360.4,304.99
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,466.79,391.66
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,380.91,317.15
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,302.07,247.05
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,201.35,155.59
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,105.45,5.8
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,37.8,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,14.98,3.02
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,29.48,20.51
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,46.73,36.98
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,63.79,53.03
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,78.58,66.86
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,94.58,81.53
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,95.71,82.25
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,114.78,85.39
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,147.35,95.09
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,211.22,137.76
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,276.04,196.61
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,347.57,263.39
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,388.89,308.8
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,415.82,338.3
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,456.41,375.01
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,488.7,403.02
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,598.07,495.49
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,726.51,602.84
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,781.03,646.05
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,833.2,684.75
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,881.15,720.36
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,926.18,753.48
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,965.96,780.99
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,1002.28,805.69
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,1033.55,827.71
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,1061.02,846.9
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,1083.1,862.56
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,1101.12,875.39
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,1112.51,883.56
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,1119.66,888.87
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,1119.52,889.14
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,1115.13,886.59
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,1105.01,879.67
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,1090.81,870.03
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,1068.11,854.85
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,1041.71,837.12
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,1008.85,815.85
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,972.83,792.19
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,936.46,766.7
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,888.52,732.34
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,832.87,692.43
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,775.92,650.89
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,706.86,597.83
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,642.73,547.64
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,565.25,484.1
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,490.84,420.67
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,401.05,341.88
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,318.63,266.74
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,214.64,170.44
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,116.67,23.16
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,42.33,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,13.37,3.42
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,27.3,19.19
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,34.02,26.08
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,40.52,32.45
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,44.24,36.02
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,52.4,43.57
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,55.7,46.36
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,88.22,53.0
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,147.43,87.31
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,209.93,136.9
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,273.48,192.86
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,338.29,250.48
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,404.85,308.55
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,467.68,361.65
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,528.37,410.91
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,587.83,456.92
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,644.81,501.72
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,700.39,544.31
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,750.53,581.81
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,797.75,615.94
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,842.73,647.26
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,885.1,676.66
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,919.92,700.42
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,951.14,721.76
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,979.03,740.64
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,1003.45,757.3
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,1021.9,769.55
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1036.61,779.47
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,972.19,737.6
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,876.94,669.64
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,885.14,677.14
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,890.46,681.59
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,966.4,738.49
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,1021.93,776.84
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,998.15,762.23
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,971.08,746.29
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,935.9,724.14
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,903.94,704.17
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,859.57,675.23
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,813.24,644.62
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,742.72,596.07
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,672.3,546.57
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,599.57,493.07
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,524.06,434.26
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,474.88,396.1
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,420.65,351.96
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,336.74,280.77
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,258.42,212.08
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,168.58,131.61
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,82.69,23.18
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,28.26,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,16.74,6.39
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,32.76,23.49
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,51.07,40.74
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,67.31,55.9
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,83.89,71.05
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,100.15,85.56
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,108.01,92.23
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,122.1,99.46
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,126.02,102.26
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,128.77,104.21
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,179.97,144.89
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,239.84,192.46
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,284.79,227.69
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,339.07,270.68
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,354.12,282.28
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,365.39,290.33
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,433.02,343.33
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,510.52,403.28
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,630.16,498.59
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,765.67,604.17
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,714.14,559.63
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,633.91,493.27
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,778.7,606.95
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,926.16,715.52
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,839.87,649.3
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,725.44,559.36
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,875.68,675.26
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,1015.03,774.54
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,910.36,698.2
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,781.82,600.33
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,742.31,572.09
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,700.96,541.78
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,858.36,664.84
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,991.1,762.13
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,910.07,705.85
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,814.6,637.39
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,824.25,647.49
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,823.33,648.16
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,796.84,630.04
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,767.56,609.99
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,705.27,565.3
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,642.25,519.75
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,560.47,456.88
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,491.36,402.03
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,420.94,346.17
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,354.35,291.63
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,279.23,228.39
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,201.0,161.26
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,125.97,95.44
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,53.32,16.9
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,18.52,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.64,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,18.93,8.4
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,33.64,23.64
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,51.57,40.19
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,67.47,54.77
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,84.04,69.68
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,100.27,84.01
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,96.54,80.36
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,95.57,75.52
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,101.79,80.46
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,107.88,85.23
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,99.28,77.65
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,90.17,69.74
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,144.09,113.62
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,198.61,157.16
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,156.21,122.71
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,111.56,86.39
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,90.12,68.82
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,68.4,50.96
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,123.28,95.52
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,178.78,139.63
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,228.79,179.0
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,279.95,218.8
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,301.63,235.5
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,323.75,252.61
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,278.49,217.53
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,232.53,181.73
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,228.18,178.17
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,223.69,174.44
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,360.47,281.75
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,492.75,381.87
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,464.99,360.63
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,436.5,339.51
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,278.78,218.68
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,118.58,91.18
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,102.35,78.42
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,86.19,65.43
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,396.99,321.08
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,692.23,545.57
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,774.2,608.9
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,829.11,649.21
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,777.75,613.73
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,725.18,577.67
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,671.79,539.23
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,613.93,496.6
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,541.22,441.63
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,471.34,386.25
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,388.31,317.83
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,311.81,251.89
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,213.38,165.61
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,122.57,54.46
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,43.89,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,10.91,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,21.11,11.17
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,32.13,23.21
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,39.04,30.01
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,45.72,36.3
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,49.57,39.86
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,53.3,43.14
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,55.28,44.74
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,96.95,57.37
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,155.59,92.7
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,217.6,142.43
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,280.21,198.01
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,344.72,256.6
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,407.83,313.94
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,474.16,372.32
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,535.22,424.24
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,595.21,473.3
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,652.33,517.86
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,708.09,559.44
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,759.26,595.71
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,807.94,627.77
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,853.53,658.49
