Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,896.52,687.02
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,933.31,709.7
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,966.85,729.94
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,996.52,748.79
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,1022.7,765.27
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,1040.47,774.77
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,1054.35,781.82
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,1064.3,786.49
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,1070.34,788.63
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,1023.17,757.28
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,950.6,708.64
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,900.83,675.1
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,853.18,642.27
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,812.57,614.57
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,770.46,585.56
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,789.54,603.14
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,808.93,619.36
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,705.54,547.03
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,613.95,481.31
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,533.64,424.57
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,471.63,379.4
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,419.03,339.55
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,368.6,300.35
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,317.62,261.02
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,267.9,221.16
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,209.49,172.09
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,154.96,124.93
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,91.06,69.15
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,37.29,15.21
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,13.98,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,10.91,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,22.32,12.68
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,34.62,25.54
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,41.82,32.66
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,48.77,39.27
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,52.84,43.03
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,56.77,46.49
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,59.28,48.46
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,96.58,57.27
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,159.22,96.94
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,219.55,145.17
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,280.19,198.63
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,342.68,254.78
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,404.84,310.11
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,467.78,364.58
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,528.11,415.29
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,588.39,464.14
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,644.8,508.44
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,700.0,550.36
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,751.22,588.1
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,800.45,622.66
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,845.48,653.26
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,887.93,681.74
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,925.47,705.64
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,959.93,727.25
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,989.27,746.2
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,1015.17,762.82
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,1035.52,774.82
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,1052.13,784.43
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,1061.95,791.17
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,1067.83,795.53
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,1068.23,796.48
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,1064.66,795.04
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,1052.61,788.19
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,1036.77,779.03
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,1015.23,766.19
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,1000.63,758.15
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,967.67,738.58
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,931.76,717.01
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,888.22,689.04
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,842.47,659.2
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,788.51,623.12
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,733.49,585.63
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,673.49,542.57
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,610.01,495.77
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,535.46,438.94
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,463.96,382.14
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,379.68,312.11
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,302.2,245.08
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,207.54,162.53
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,121.54,66.46
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,42.86,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.28,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.55,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,24.9,15.22
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,36.91,27.67
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,47.98,38.3
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,58.62,48.29
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,61.44,50.88
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,62.14,51.36
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,61.39,50.44
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,98.58,57.83
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,162.31,98.72
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,223.74,148.43
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,285.91,203.45
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,349.89,261.0
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,412.7,317.44
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,476.12,372.88
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,538.7,426.03
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,598.2,475.08
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,655.02,521.08
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,710.47,564.77
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,761.98,603.43
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,811.29,638.58
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,797.76,624.75
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,757.53,590.33
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,867.79,674.5
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,969.94,744.62
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,998.13,762.45
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,1022.76,778.37
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,963.9,736.2
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,874.04,666.83
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,987.63,752.02
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,1074.67,809.59
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,1074.02,807.11
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,1069.39,802.98
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,1057.27,795.56
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,1041.34,785.79
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,972.69,740.42
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,886.05,682.28
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,917.11,706.85
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,933.02,719.97
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,888.45,690.28
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,841.83,659.37
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,709.86,566.23
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,575.06,465.77
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,517.02,421.97
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,460.7,377.94
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,403.01,333.15
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,346.73,287.78
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,281.73,233.24
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,221.32,180.72
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,151.76,119.03
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,78.0,44.01
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,28.03,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.01,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,18.45,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,26.16,16.64
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,36.22,27.12
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,42.11,33.0
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,47.86,38.46
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,51.64,41.93
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,55.29,45.12
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,62.51,51.36
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,104.61,60.91
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,161.14,98.05
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,208.27,138.49
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,279.79,198.52
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,355.81,263.8
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,423.29,323.48
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,486.79,378.34
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,548.55,429.94
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,609.62,479.01
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,667.07,523.54
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,722.96,565.29
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,774.96,603.11
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,824.65,636.76
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,870.57,667.82
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,913.7,696.67
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,951.6,720.4
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,986.22,741.74
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1016.03,761.16
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1042.21,778.2
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,1062.18,789.74
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,1078.21,798.81
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,1087.72,804.68
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,1093.13,808.07
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,1092.44,808.32
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,1087.67,806.15
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,1076.3,799.26
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,1061.02,790.03
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,1037.93,776.43
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,1011.31,760.6
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,978.4,740.02
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,951.8,723.73
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,906.54,694.59
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,859.09,663.79
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,804.72,627.98
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,749.25,590.75
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,684.1,544.59
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,623.13,500.53
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,549.23,445.47
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,478.24,390.09
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,393.97,321.22
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,316.36,254.99
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,221.97,173.36
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,137.79,84.26
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,49.13,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,7.73,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,13.4,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,25.55,16.34
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,36.81,27.63
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,43.51,34.11
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,49.98,40.11
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,54.01,43.67
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,57.89,46.93
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,59.64,48.17
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,102.11,58.64
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,165.7,99.51
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,226.84,148.19
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,288.26,201.58
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,351.41,257.24
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,413.91,311.72
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,477.0,365.1
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,538.93,415.77
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,597.22,461.93
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,652.79,504.56
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,707.01,544.83
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,757.99,581.57
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,806.89,615.13
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,851.43,644.82
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,893.34,672.48
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,929.82,694.95
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,963.17,715.19
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,991.88,733.63
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,1017.12,749.84
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,1037.31,762.84
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,1053.77,773.55
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,1063.42,780.03
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,1069.16,784.2
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,1067.9,782.57
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,1062.7,778.64
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,1051.08,771.62
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,1035.69,762.37
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,1013.69,749.59
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,998.84,741.63
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,965.36,722.15
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,928.94,700.75
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,885.1,672.81
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,839.09,643.15
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,784.94,607.62
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,734.1,573.86
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,670.52,529.09
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,607.49,483.48
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,533.64,429.08
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,462.77,374.57
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,379.69,307.27
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,303.18,242.64
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,211.1,163.89
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,129.71,81.69
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,45.41,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,7.73,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,13.7,0.0
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,24.95,15.68
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,35.75,26.16
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,42.48,32.46
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,48.96,38.24
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,52.63,41.48
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,56.17,44.46
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,58.68,46.44
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,102.59,58.01
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,165.17,97.83
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,225.32,144.68
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,286.2,195.98
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,348.65,248.79
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,410.0,300.26
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,471.98,350.44
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,533.38,397.74
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,592.36,441.34
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,648.4,481.98
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,703.1,520.01
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,754.03,552.92
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,802.89,582.0
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,847.47,608.64
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,889.4,633.19
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,926.36,653.02
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,960.19,670.63
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,988.84,687.34
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,1014.01,702.01
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,1033.61,713.23
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,1049.44,722.36
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,1058.95,728.14
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,1064.52,731.82
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,1063.12,732.8
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,1057.8,731.7
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,1046.54,726.05
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,1031.52,718.36
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,1008.36,706.99
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,981.83,693.59
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,958.47,680.11
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,921.99,658.42
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,878.8,633.46
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,833.5,606.84
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,779.63,573.33
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,724.74,538.61
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,665.56,500.17
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,603.38,458.47
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,531.46,409.6
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,462.37,360.04
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,381.1,297.68
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,306.16,237.19
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,217.06,163.81
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,138.85,87.87
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,48.95,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.91,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,20.33,1.5
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,29.43,19.53
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,39.85,29.7
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,49.72,38.84
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,59.23,47.38
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,62.74,50.44
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,64.45,51.76
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,89.7,73.5
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,143.41,103.05
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,172.6,113.96
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,227.75,150.66
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,282.64,199.35
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,330.77,241.96
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,382.74,285.2
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,432.74,325.18
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,478.24,360.29
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,520.26,391.33
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,598.98,449.86
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,689.24,515.4
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,738.02,548.73
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,784.74,579.99
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,827.59,608.21
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,868.12,633.74
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,902.54,655.52
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,933.82,675.22
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,905.57,654.93
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,859.93,620.84
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,877.24,632.35
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,892.25,641.76
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,970.11,697.32
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,1033.97,737.84
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,975.74,701.02
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,900.94,650.59
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,778.28,567.91
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,673.12,494.42
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,659.92,487.37
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,644.83,478.33
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,691.64,516.06
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,748.66,559.38
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,684.75,515.91
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,622.02,473.37
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,556.03,427.47
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,507.46,392.93
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,454.61,355.04
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,402.68,316.89
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,346.37,274.78
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,292.31,232.89
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,233.81,185.52
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,178.98,139.8
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,118.87,89.27
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,55.9,33.82
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,20.93,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,8.64,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,16.65,2.32
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,34.5,23.86
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,50.99,39.41
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,67.15,54.23
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,82.79,68.28
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,79.42,65.33
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,78.09,64.04
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,96.98,80.34
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,145.77,105.9
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,181.07,127.53
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,229.79,164.61
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,283.63,206.88
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,349.38,260.58
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,405.7,308.97
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,463.45,357.33
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,519.77,403.39
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,580.36,451.43
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,633.79,493.38
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,686.36,533.51
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,735.67,569.17
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,783.53,602.74
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,827.06,632.91
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,868.33,660.32
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,904.09,682.67
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,936.99,702.86
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,964.53,720.26
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,988.81,735.42
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,1007.71,746.0
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,1023.08,754.31
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,1030.83,758.69
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,1034.81,760.76
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,945.9,701.97
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,841.09,627.24
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,857.15,641.05
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,869.5,651.35
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,915.67,686.03
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,948.47,708.45
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,913.97,686.1
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,876.98,662.64
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,831.91,633.47
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,785.27,602.94
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,730.41,566.88
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,675.06,529.77
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,611.33,483.68
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,548.65,437.15
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,472.03,379.94
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,404.49,327.46
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,326.6,264.17
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,255.61,204.4
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,176.56,137.2
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,107.82,72.83
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,35.58,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,9.1,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,17.05,4.17
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,35.49,24.99
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,53.88,42.2
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,69.44,56.52
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,86.01,71.39
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,101.09,84.59
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,111.24,93.15
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,113.66,94.61
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,147.66,102.06
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,198.16,140.68
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,232.62,171.71
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,273.07,200.86
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,331.95,246.87
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,388.79,294.69
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,443.63,339.36
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,352.08,272.65
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,229.85,177.55
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,372.7,288.3
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,531.99,406.88
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,573.6,436.27
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,616.63,466.89
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,624.77,471.75
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,629.53,474.19
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,671.44,503.99
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,714.39,533.98
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,720.93,538.19
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,725.43,541.22
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,748.33,558.26
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,770.19,574.5
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,751.12,560.82
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,729.89,545.87
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,601.46,453.67
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,469.92,356.57
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,675.99,514.17
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,860.19,648.19
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,686.37,521.97
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,517.59,396.24
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,412.8,319.42
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,326.93,254.26
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,504.79,396.73
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,652.06,510.47
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,632.78,497.98
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,608.2,482.29
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,544.79,434.36
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,484.1,387.74
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,422.38,340.55
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,362.82,293.46
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,293.31,236.63
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,229.39,182.7
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,150.68,116.04
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,89.33,59.98
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,31.59,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.91,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.75,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.26,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,8.78,2.1
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,13.18,6.1
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,17.59,10.06
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,22.0,14.0
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,26.43,17.9
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,45.02,34.21
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,63.68,47.95
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,101.02,78.71
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,137.35,108.15
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,157.82,123.97
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,179.08,140.34
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,147.54,114.83
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,113.83,87.52
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,205.31,160.21
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,297.31,231.36
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,306.18,237.7
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,314.63,243.91
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,324.48,251.22
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,334.24,258.45
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,245.46,189.9
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,158.59,121.76
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,241.61,187.03
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,326.71,252.29
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,256.68,198.24
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,186.04,143.31
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,426.81,331.22
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,659.03,501.34
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,530.6,406.07
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,382.6,294.97
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,279.47,216.95
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,193.77,150.3
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,261.06,203.78
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,348.23,271.25
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,293.93,229.51
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,257.36,201.49
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,225.83,177.47
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,194.44,153.2
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,188.75,149.18
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,183.14,145.16
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,154.46,122.23
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,126.1,99.34
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,111.11,87.37
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,96.12,75.23
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,80.59,62.61
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,65.04,49.71
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,50.47,37.31
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,36.18,24.97
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,24.23,14.56
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,12.31,3.85
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,6.37,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,11.37,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,19.64,8.04
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,31.02,21.34
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,41.1,30.98
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,47.57,37.1
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,53.79,42.74
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,57.21,45.7
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,60.48,48.41
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,61.69,49.12
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,110.84,63.02
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,172.04,104.11
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,230.35,151.2
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,288.97,202.25
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,349.4,255.53
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,409.35,307.8
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,469.78,358.99
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,529.49,408.05
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,586.19,453.27
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,640.37,495.95
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,693.2,536.41
