Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,639.09,491.28
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,543.27,413.7
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,606.28,461.08
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,669.19,507.08
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,807.18,612.34
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,937.16,704.15
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,819.24,617.97
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,650.07,489.44
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,656.37,494.26
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,661.57,497.33
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,383.47,294.44
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,90.19,66.35
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,336.81,260.73
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,578.89,440.27
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,813.79,617.26
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,1006.15,751.42
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,982.55,735.26
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,955.77,718.84
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,922.44,698.96
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,886.43,677.11
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,713.04,554.84
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,538.52,423.0
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,497.44,394.65
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,455.73,364.55
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,528.43,424.53
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,576.12,463.39
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,506.55,410.39
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,439.72,358.18
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,363.76,296.02
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,293.27,236.09
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,207.86,162.75
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,136.65,97.0
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,60.87,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,11.37,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,19.62,8.95
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,31.33,21.95
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,41.85,31.97
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,47.87,37.7
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,53.67,43.0
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,57.11,45.99
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,60.4,48.73
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,62.33,50.08
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,113.88,65.4
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,176.56,107.96
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,236.36,156.19
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,296.22,207.9
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,357.69,261.1
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,418.31,312.26
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,479.54,361.6
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,538.45,406.92
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,597.34,449.6
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,652.06,488.36
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,705.47,524.33
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,755.14,555.93
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,802.8,584.23
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,846.23,610.91
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,887.09,635.71
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,922.62,656.67
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,955.06,675.7
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,982.41,692.94
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,1006.37,708.26
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,1028.72,722.58
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,1047.47,734.85
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,1057.12,741.99
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,1062.87,747.07
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,1061.16,747.83
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,1055.55,746.46
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,1044.54,740.81
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,1029.78,733.06
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,1006.53,720.19
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,979.98,705.4
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,957.47,693.18
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,921.96,672.59
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,877.97,647.35
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,831.97,620.36
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,779.66,588.87
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,726.25,555.84
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,666.84,516.6
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,604.44,473.64
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,533.75,423.04
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,465.71,372.13
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,386.28,309.5
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,312.9,248.95
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,225.74,175.6
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,150.52,107.62
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,66.34,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,12.73,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,21.9,11.12
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,32.43,22.7
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,42.67,32.34
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,50.53,39.54
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,56.6,44.9
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,60.26,48.02
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,63.76,50.88
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,65.15,51.73
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,115.8,66.64
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,170.87,103.06
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,234.08,153.8
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,291.91,203.6
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,351.67,255.56
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,410.78,306.36
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,470.54,356.22
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,528.32,403.11
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,586.82,448.96
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,640.97,490.92
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,693.88,530.79
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,742.52,565.67
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,789.11,597.36
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,831.78,626.08
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,871.93,652.87
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,906.47,674.69
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,937.86,694.3
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,965.07,712.09
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,988.97,727.73
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,924.61,684.32
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,829.79,614.26
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,857.04,634.85
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,882.22,653.18
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,964.19,714.7
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,1028.9,758.48
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,1015.84,750.32
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,999.23,740.55
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,841.59,633.68
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,672.92,510.48
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,785.82,599.42
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,876.14,666.29
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,796.25,610.99
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,717.53,556.43
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,625.45,490.13
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,545.02,430.67
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,489.4,389.08
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,422.5,338.1
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,426.39,342.64
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,409.61,329.88
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,339.05,272.64
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,273.38,217.58
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,194.12,150.43
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,125.56,89.49
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,57.23,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,13.64,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,23.4,12.55
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,36.54,26.03
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,49.24,37.86
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,58.03,45.93
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,66.49,53.44
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,72.39,58.49
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,78.74,63.78
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,80.87,65.16
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,129.26,79.81
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,180.87,114.05
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,235.97,157.85
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,291.18,204.71
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,348.96,254.19
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,405.98,302.67
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,467.11,352.91
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,523.16,398.07
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,581.09,443.37
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,634.65,484.78
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,685.17,522.9
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,733.92,558.0
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,781.25,590.5
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,823.7,619.36
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,863.72,646.39
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,900.5,669.8
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,934.63,691.26
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,961.82,709.06
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,985.68,724.72
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,1001.77,735.65
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,1014.13,744.29
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,1022.31,750.0
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,1026.77,753.43
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,1024.99,753.26
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,1019.53,750.85
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,1006.87,743.17
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,1001.99,740.84
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,977.84,726.06
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,950.56,709.34
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,917.66,689.56
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,882.09,667.85
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,837.83,638.91
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,796.46,611.77
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,744.14,576.91
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,691.13,541.03
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,629.28,497.1
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,568.28,451.66
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,499.25,399.39
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,433.03,347.57
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,356.52,285.88
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,283.13,224.76
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,203.65,157.53
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,134.99,96.73
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,61.63,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,13.64,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,24.95,14.08
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,41.59,30.17
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,56.13,43.42
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,66.69,52.93
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,76.95,61.88
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,75.82,60.84
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,78.23,62.78
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,81.77,65.49
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,129.37,79.86
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,180.01,113.38
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,234.09,155.9
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,292.51,208.81
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,336.69,248.65
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,389.91,289.62
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,457.34,342.52
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,515.05,387.79
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,570.37,429.97
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,622.68,469.46
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,674.05,507.18
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,722.42,540.92
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,769.5,572.85
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,811.83,601.09
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,851.89,627.49
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,879.86,645.79
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,912.44,667.22
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,784.83,577.97
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,605.88,446.49
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,623.28,459.99
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,640.17,471.78
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,839.97,618.31
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,1010.7,733.92
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,1010.92,733.53
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,1007.46,732.6
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,786.62,583.68
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,534.75,399.96
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,756.13,568.46
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,930.96,691.17
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,804.8,604.56
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,657.06,498.47
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,728.02,554.89
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,776.7,591.43
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,663.4,511.82
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,552.24,430.43
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,499.01,391.69
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,446.54,352.35
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,390.58,310.17
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,324.59,259.08
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,265.33,211.39
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,209.91,165.35
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,149.09,114.12
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,94.78,66.95
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,43.36,1.46
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,11.01,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,21.95,12.04
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,39.79,28.8
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,57.2,44.6
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,73.67,59.25
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,89.87,73.34
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,105.9,87.12
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,121.56,100.35
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,118.9,97.53
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,121.44,94.75
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,157.44,122.06
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,201.83,155.51
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,236.72,181.54
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,274.92,210.18
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,331.51,252.17
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,400.66,304.16
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,426.13,323.36
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,448.9,339.91
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,550.37,417.41
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,676.42,511.49
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,724.62,545.3
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,766.79,574.6
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,807.06,601.63
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,844.95,626.88
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,879.01,648.59
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,910.29,668.37
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,937.28,686.21
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,961.17,702.08
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,651.97,490.55
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,256.86,192.75
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,663.3,503.94
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,1013.69,742.68
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,534.56,409.03
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,30.18,18.22
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,449.98,348.39
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,844.52,628.58
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,825.46,614.67
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,802.9,601.5
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,840.41,631.32
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,862.31,647.88
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,578.7,445.49
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,275.51,212.03
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,181.29,139.86
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,104.85,79.19
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,92.31,69.48
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,79.77,59.6
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,67.24,49.8
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,54.78,39.84
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,43.25,30.36
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,31.73,20.72
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,22.01,12.44
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,12.3,4.08
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,6.14,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.21,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.22,14.22
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,34.19,24.15
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,42.78,32.16
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,48.33,37.26
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,53.66,41.95
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,57.07,44.81
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,60.32,47.43
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,64.52,50.81
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,117.68,65.76
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,179.04,107.8
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,237.54,154.73
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,295.89,204.68
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,355.86,256.33
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,415.26,307.14
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,475.14,356.91
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,532.45,402.61
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,589.3,446.24
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,641.91,485.12
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,693.15,521.65
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,739.87,553.75
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,784.28,582.73
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,825.23,608.44
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,863.65,632.05
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,896.83,651.2
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,926.97,668.16
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,953.04,683.7
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,975.88,697.16
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,993.45,707.31
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,1007.52,715.36
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,1015.03,721.82
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,1018.87,726.17
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,1015.0,725.1
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,1019.53,729.38
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,1006.87,722.93
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,990.68,714.49
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,965.39,700.82
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,937.11,685.14
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,904.16,666.11
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,868.62,645.23
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,831.22,622.11
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,787.02,594.07
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,623.56,480.0
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,467.24,364.09
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,490.79,384.95
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,490.84,386.84
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,429.5,340.36
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,370.96,295.02
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,306.24,243.37
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,245.95,193.65
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,178.77,137.43
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,119.45,86.2
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,50.73,12.58
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,11.0,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,22.05,12.61
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,39.46,28.82
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,56.55,44.44
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,73.52,59.66
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,87.3,71.75
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,104.04,86.3
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,120.4,100.26
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,79.62,64.48
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,29.11,18.97
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,40.64,28.59
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,52.19,38.13
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,56.21,41.25
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,60.24,44.35
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,146.85,114.57
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,232.36,182.06
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,220.7,172.09
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,207.96,161.57
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,212.65,165.08
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,217.33,168.56
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,224.14,173.72
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,231.03,178.95
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,282.17,218.4
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,340.59,262.7
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,253.05,195.53
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,170.32,131.12
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,194.49,150.32
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,218.99,169.45
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,197.43,152.3
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,175.66,135.07
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,172.68,132.83
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,169.63,130.51
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,221.65,171.47
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,274.96,212.82
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,259.13,200.68
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,243.19,188.63
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,244.77,190.28
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,246.43,191.98
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,142.65,110.59
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,44.26,30.95
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,40.69,28.15
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,37.12,25.29
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,75.28,57.14
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,116.52,91.5
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,93.2,72.49
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,70.05,53.45
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,59.22,44.63
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,48.56,35.78
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,38.36,27.09
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,28.19,18.31
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,19.35,10.6
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,10.54,2.9
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.26,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.26,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,10.53,3.59
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,15.82,8.43
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,21.55,13.62
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,27.3,18.73
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,29.96,21.06
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,32.62,23.36
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,53.9,41.93
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,75.26,57.47
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,82.2,62.98
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,89.15,68.48
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,78.45,59.34
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,67.36,49.98
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,115.89,89.09
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,163.95,127.01
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,270.54,209.48
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,384.96,295.26
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,409.97,312.8
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,435.26,330.64
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,418.05,316.63
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,397.51,300.2
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,330.81,250.46
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,255.88,193.87
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,388.99,293.86
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,523.02,389.91
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,441.63,330.18
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,345.4,259.4
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,299.44,225.72
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,252.9,190.98
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,536.71,405.44
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,790.85,584.06
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,744.75,550.67
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,680.69,506.89
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,573.18,430.3
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,448.49,339.13
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,723.24,548.87
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,933.68,697.14
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,839.25,632.91
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,735.01,559.82
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,701.86,538.31
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,666.53,514.47
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,609.23,474.09
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,552.81,433.7
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,498.34,393.52
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,444.52,352.99
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,375.25,300.44
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,322.12,258.76
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,265.58,213.03
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,212.51,168.8
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,153.91,119.27
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,101.16,73.68
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,47.39,17.83
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,13.34,0.0
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,26.43,16.34
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,36.03,25.6
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,46.56,35.25
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,52.31,40.45
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,57.81,45.22
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,84.36,68.1
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,121.68,99.69
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,140.15,114.72
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,170.35,127.91
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,204.73,152.34
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,242.99,181.1
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,275.93,198.69
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,350.69,252.99
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,406.43,299.55
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,462.9,345.4
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,517.44,388.38
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,572.31,430.17
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,624.25,469.82
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,675.13,507.79
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,721.71,540.78
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,766.17,571.54
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,807.51,599.35
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,846.58,625.29
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,880.6,648.5
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,911.81,669.87
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,812.14,599.18
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,672.89,496.12
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,842.27,621.93
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,990.11,723.09
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,997.51,727.44
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,1001.3,730.77
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,784.52,582.09
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,515.37,384.38
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,765.84,573.78
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,958.42,708.61
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,788.64,589.35
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,591.91,445.68
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,299.86,232.18
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,15.91,7.21
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,289.36,229.62
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,550.59,428.01
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,593.05,462.2
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,609.86,479.07
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,353.59,282.89
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,80.6,60.72
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,68.56,51.41
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,56.56,41.66
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,45.02,32.04
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,33.5,22.3
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,23.77,14.01
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,14.06,5.66
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,7.02,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,7.02,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,14.07,6.16
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,24.22,15.47
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,34.39,24.72
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,46.8,35.78
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,58.9,46.37
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,35.71,25.92
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,12.32,5.23
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,60.12,44.86
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,105.4,82.08
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,152.17,118.47
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,205.51,159.47
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,247.53,190.84
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,290.45,223.16
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,315.3,242.8
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,333.92,257.22
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,373.74,286.8
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,419.79,320.61
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,375.11,286.11
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,321.18,244.34
