Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,460.29,349.09
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,613.41,458.99
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,586.93,437.71
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,557.39,415.02
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,743.1,554.7
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,920.72,677.23
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,947.42,692.86
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,970.95,707.93
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,988.28,718.2
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,1002.11,726.33
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,1010.94,732.81
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,1016.14,737.13
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,850.17,626.66
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,636.79,472.97
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,527.73,396.69
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,401.39,304.42
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,708.44,539.37
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,950.3,707.02
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,918.74,684.7
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,884.49,663.17
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,644.31,495.18
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,394.36,305.36
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,556.56,435.78
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,673.19,525.4
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,630.86,494.55
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,586.68,462.26
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,520.03,412.37
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,455.74,362.8
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,378.44,300.95
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,307.19,242.12
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,226.29,175.05
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,158.86,117.21
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,75.41,37.56
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.87,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.75,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.51,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,5.26,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,7.02,0.71
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,8.79,2.3
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,48.11,37.58
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,85.64,70.53
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,72.56,52.79
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,127.6,74.12
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,194.61,136.01
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,234.39,179.96
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,275.04,201.42
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,364.26,266.15
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,423.25,316.67
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,482.78,366.36
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,540.63,412.52
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,598.98,457.34
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,582.56,445.14
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,534.71,407.53
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,546.35,415.78
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,555.69,421.64
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,564.75,428.27
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,572.1,433.57
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,487.13,371.13
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,402.16,307.36
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,601.67,459.59
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,792.58,597.73
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,926.33,696.46
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,1031.98,768.45
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,888.4,668.39
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,690.92,522.24
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,772.39,584.29
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,851.25,641.55
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,617.13,471.96
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,365.87,281.43
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,706.32,547.58
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,971.14,734.14
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,759.47,585.58
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,519.63,405.1
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,701.6,549.83
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,831.84,645.92
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,780.84,610.41
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,728.68,575.02
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,497.48,400.66
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,271.52,219.05
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,400.65,327.29
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,483.96,393.38
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,408.6,331.21
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,338.32,272.09
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,257.32,203.22
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,186.01,140.5
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,103.42,57.61
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,22.84,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.44,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.88,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,2.19,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.51,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,4.83,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,6.15,0.0
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,20.25,12.74
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,34.39,25.46
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,22.03,13.36
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,9.69,2.67
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,56.61,42.63
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,102.63,81.12
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,80.69,62.37
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,57.59,42.8
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,55.4,40.87
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,53.21,38.94
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,87.43,67.1
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,121.18,94.43
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,102.48,78.99
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,83.58,63.44
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,109.49,84.57
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,135.66,105.73
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,157.09,122.99
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,178.89,140.48
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,228.59,180.0
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,279.16,219.69
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,321.93,253.0
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,377.21,295.58
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,318.89,250.42
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,271.48,213.59
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,257.2,202.64
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,242.71,191.4
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,259.92,205.29
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,277.39,219.33
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,278.13,220.22
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,278.87,221.21
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,280.61,223.11
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,282.36,225.05
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,305.51,244.6
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,313.34,252.06
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,328.21,265.4
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,341.81,277.7
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,233.53,190.34
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,122.14,97.81
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,81.51,64.14
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,43.25,31.73
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,37.04,26.55
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,30.84,21.27
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,25.09,16.3
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,19.35,11.25
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,14.06,6.52
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,8.77,1.77
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,4.82,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.91,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,17.15,5.21
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,32.96,23.16
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,48.85,38.15
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,65.12,53.2
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,80.02,66.73
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,94.53,79.6
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,100.93,84.98
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,110.93,93.39
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,129.65,101.17
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,170.24,125.2
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,211.31,155.26
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,254.71,190.08
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,297.75,226.37
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,340.73,262.5
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,388.16,300.81
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,448.04,349.31
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,487.79,381.5
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,523.31,409.18
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,560.17,437.74
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,594.98,464.01
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,497.54,388.0
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,376.85,292.24
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,539.9,419.49
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,710.13,546.51
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,615.71,473.63
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,494.23,380.27
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,472.54,364.35
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,449.31,346.77
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,350.8,271.78
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,241.47,187.12
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,570.44,444.77
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,885.67,672.44
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,888.22,673.08
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,887.98,674.28
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,608.54,472.11
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,298.42,232.9
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,550.83,433.9
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,764.95,594.75
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,698.16,544.94
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,647.67,508.04
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,479.87,380.67
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,321.15,255.49
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,543.0,436.36
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,701.79,559.23
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,561.02,451.62
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,426.86,347.02
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,372.33,305.12
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,320.57,263.76
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,267.06,219.45
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,216.3,176.2
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,161.21,128.57
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,110.82,84.19
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,60.05,35.35
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.19,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,15.25,4.69
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,30.3,20.91
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,39.46,29.8
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,46.97,36.91
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,51.95,41.43
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,56.73,45.56
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,59.24,47.62
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,61.64,49.5
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,73.99,49.44
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,128.49,73.54
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,190.07,117.85
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,248.32,166.11
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,307.62,217.78
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,367.95,270.31
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,426.38,321.35
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,485.2,371.43
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,542.55,418.16
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,600.26,463.53
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,652.72,504.65
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,703.73,543.62
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,749.03,576.43
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,791.35,606.03
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,831.38,633.62
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,868.86,659.28
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,902.49,680.89
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,924.31,694.35
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,948.43,710.5
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,969.4,724.53
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,982.52,733.69
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,984.7,735.66
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,872.99,655.94
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,746.68,563.31
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,709.93,537.74
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,655.76,499.14
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,806.98,613.16
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,928.04,701.57
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,909.17,687.75
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,887.13,672.95
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,707.54,542.49
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,512.22,396.45
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,338.29,264.89
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,175.86,136.31
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,436.45,348.18
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,658.79,516.12
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,602.67,473.54
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,541.04,428.41
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,474.77,378.69
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,411.56,329.8
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,340.46,273.09
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,275.04,219.22
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,203.0,159.09
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,132.24,99.18
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,70.6,42.69
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,9.1,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,21.47,9.21
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,33.98,23.45
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,44.46,33.3
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,54.59,42.55
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,75.18,60.71
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,96.1,78.82
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,93.74,76.45
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,88.38,71.44
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,91.06,63.45
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,133.55,78.62
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,201.57,138.69
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,250.83,187.54
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,285.9,207.41
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,358.1,260.53
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,413.34,307.25
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,472.39,355.61
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,496.47,376.23
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,500.43,378.86
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,520.11,393.54
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,535.46,404.35
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,641.23,485.93
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,762.89,577.38
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,703.22,529.19
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,613.63,459.11
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,763.33,572.96
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,910.23,678.37
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,936.69,694.78
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,960.19,710.06
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,868.91,643.22
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,752.22,555.48
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,889.05,657.57
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,1009.05,740.01
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,1007.78,738.1
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,1002.92,734.97
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,836.55,620.97
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,638.91,477.57
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,801.93,600.87
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,927.73,689.94
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,894.72,668.75
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,859.33,647.11
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,813.92,617.46
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,767.19,586.64
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,715.39,551.81
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,663.07,515.53
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,506.07,397.67
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,358.88,283.75
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,383.32,305.43
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,408.01,324.67
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,341.03,271.02
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,278.7,220.03
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,207.77,161.38
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,145.23,108.48
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,77.76,47.96
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,16.82,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,21.82,10.23
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,36.39,25.85
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,50.93,39.41
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,65.05,52.37
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,68.35,55.38
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,73.5,59.81
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,75.79,61.68
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,77.56,63.01
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,116.69,87.32
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,174.15,128.34
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,212.18,154.74
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,253.54,185.63
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,291.49,215.78
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,328.08,244.35
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,360.77,270.48
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,394.87,296.97
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,404.2,304.27
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,408.18,307.13
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,424.17,319.17
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,438.55,329.74
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,476.66,357.01
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,516.13,384.76
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,551.38,410.49
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,587.8,436.98
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,552.73,411.22
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,505.3,376.81
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,495.25,369.54
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,484.06,361.15
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,482.51,359.88
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,480.38,358.16
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,580.08,431.13
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,667.38,493.27
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,582.05,431.39
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,479.09,357.11
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,616.72,459.77
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,751.6,555.13
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,680.13,504.24
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,592.71,443.36
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,673.01,506.02
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,744.88,560.42
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,537.18,410.4
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,328.9,253.22
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,277.46,215.28
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,227.14,176.71
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,200.04,156.14
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,163.55,127.71
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,139.58,109.0
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,116.04,90.26
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,92.95,71.53
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,70.3,52.82
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,51.02,36.63
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,31.43,20.0
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,17.62,7.28
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,4.55,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.55,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,17.63,7.45
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,30.53,20.61
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,47.4,35.92
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,64.05,50.9
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,80.6,65.38
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,97.03,79.41
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,112.74,92.56
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,131.45,108.0
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,121.62,90.82
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,151.71,98.43
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,194.05,124.48
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,247.29,164.09
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,302.88,211.07
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,359.58,259.08
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,414.77,305.13
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,470.54,350.46
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,524.38,393.15
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,576.31,433.05
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,568.62,427.36
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,535.43,401.3
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,641.69,482.19
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,761.66,570.48
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,801.47,596.61
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,839.28,620.98
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,872.72,641.84
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,903.72,660.86
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,928.89,677.44
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,951.14,692.19
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,973.32,706.13
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,992.35,718.06
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,801.39,588.24
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,571.88,421.95
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,687.95,508.42
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,787.95,579.97
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,889.99,654.49
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,968.23,708.35
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,948.55,696.31
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,919.73,679.09
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,748.86,562.16
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,578.73,438.57
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,679.35,517.42
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,757.82,576.98
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,706.77,541.96
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,655.22,506.63
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,493.1,385.81
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,328.6,259.1
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,374.0,297.16
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,406.32,322.54
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,338.98,268.81
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,276.42,217.88
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,206.6,160.31
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,137.35,102.43
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,79.89,51.35
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,18.91,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,10.91,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,22.23,11.15
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,34.71,24.06
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,43.67,32.49
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,52.34,40.45
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,73.66,59.15
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,98.87,80.88
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,95.44,77.55
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,94.42,76.29
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,132.23,102.92
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,165.25,127.36
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,189.65,145.75
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,215.21,165.33
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,244.25,187.27
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,274.87,210.36
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,340.77,258.78
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,434.38,329.27
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,446.1,339.34
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,449.72,342.24
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,509.91,387.66
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,578.62,438.66
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,598.58,452.72
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,615.83,464.77
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,632.05,475.6
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,646.33,484.84
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,675.34,505.39
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,704.2,525.6
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,653.41,488.12
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,605.65,452.66
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,637.74,476.52
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,669.79,499.74
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,664.75,496.12
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,658.4,491.89
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,626.15,468.04
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,592.71,443.46
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,608.99,456.74
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,623.77,468.65
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,615.75,464.14
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,606.07,458.64
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,638.69,483.97
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,650.4,494.3
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,597.03,456.3
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,544.29,418.71
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,509.26,395.03
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,472.96,369.85
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,518.79,406.8
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,538.09,422.75
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,475.09,375.33
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,414.8,329.23
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,350.53,278.28
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,290.09,228.78
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,219.21,170.38
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,156.72,117.65
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,88.44,58.0
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,30.31,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,11.22,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,12.73,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,23.0,12.15
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,34.7,24.23
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,43.66,32.61
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,52.34,40.48
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,59.36,46.67
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,64.56,51.08
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,69.75,55.35
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,97.51,78.88
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,129.58,100.64
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,156.65,120.78
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,170.68,131.35
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,175.98,135.16
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,196.53,150.42
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,217.77,166.04
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,244.27,185.77
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,267.07,202.48
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,293.66,221.63
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,321.24,241.28
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,304.34,228.12
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,285.36,213.57
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,453.7,336.93
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,637.86,462.28
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,742.53,534.51
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,849.09,603.68
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,882.32,620.49
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,912.78,636.34
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,938.52,653.54
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,961.14,669.02
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,974.07,678.77
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,983.36,686.53
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,1003.52,701.03
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,1008.25,706.08
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,1006.8,707.64
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,1001.74,707.1
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,990.13,702.55
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,975.09,695.89
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,953.21,684.88
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,928.23,671.81
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,896.57,654.32
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,862.36,635.03
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,825.93,613.35
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,783.27,587.12
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,554.18,425.6
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,312.56,242.43
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,310.47,243.08
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,293.17,230.84
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,255.58,202.18
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,218.6,173.39
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,179.88,142.39
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,142.51,111.73
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,105.55,80.8
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,64.53,46.37
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,35.91,21.29
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.79,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.55,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.27,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.55,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,15.85,6.74
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,27.34,17.85
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,42.62,31.65
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,57.57,45.06
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,73.49,59.0
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,89.26,72.51
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,98.33,80.16
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,107.31,87.6
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,120.91,94.47
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,135.37,105.8
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,170.77,132.71
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,215.36,166.71
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,180.19,139.64
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,139.85,108.09
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,177.52,137.77
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,216.09,167.76
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,336.57,260.34
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,474.87,363.93
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,527.4,402.92
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,584.76,445.42
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,651.21,493.22
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,722.8,543.56
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,727.39,544.07
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,726.98,541.33
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,697.03,517.17
