Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,657.29,486.16
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,720.13,531.54
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,777.24,571.72
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,781.2,572.3
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,783.05,571.93
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,763.12,558.08
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,741.02,542.89
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,836.11,611.53
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,918.65,669.69
2016,5,13,14,15,714.5,223.0,2.1,24.0,828.5,974.55,709.84
2016,5,13,14,30,870.0,122.0,2.1,24.0,842.0,999.14,726.13
2016,5,13,14,45,573.0,238.5,2.1,24.0,704.5,841.33,622.05
2016,5,13,15,0,276.0,355.0,2.1,24.0,567.0,652.24,486.97
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,789.81,592.23
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,896.54,666.48
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,855.71,639.74
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,812.92,612.83
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,763.78,581.52
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,717.15,551.47
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,658.92,511.83
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,601.06,470.47
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,535.77,422.46
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,472.51,374.43
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,403.4,320.19
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,338.33,267.2
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,261.07,203.68
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,190.83,144.28
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,118.1,80.62
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,49.66,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,17.09,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,6.37,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,12.73,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,22.23,12.35
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,32.77,23.08
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,39.69,29.71
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,46.34,35.87
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,50.55,39.64
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,54.57,43.11
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,56.82,44.88
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,58.95,46.5
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,81.0,51.53
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,134.89,75.91
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,190.67,115.4
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,248.75,163.13
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,306.73,212.95
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,371.31,268.03
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,429.31,318.27
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,487.32,367.41
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,543.33,413.19
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,599.08,457.46
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,650.95,498.31
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,701.2,537.01
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,748.28,571.7
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,793.11,602.55
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,834.23,630.96
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,872.71,657.42
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,906.29,680.45
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,936.76,701.44
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,963.06,719.42
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,986.03,735.23
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,1001.26,744.85
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,1012.77,752.1
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,1021.08,758.01
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,1025.67,761.57
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,1020.62,758.82
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,1011.97,753.85
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,917.87,691.42
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,799.0,604.37
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,879.2,667.5
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,937.97,709.53
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,906.74,689.55
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,872.9,668.35
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,487.5,386.93
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,76.22,56.24
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,295.5,237.14
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,484.17,386.62
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,532.75,426.53
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,554.79,446.25
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,491.77,398.9
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,431.18,352.11
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,371.29,303.59
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,313.72,255.05
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,241.32,193.07
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,177.2,137.04
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,113.94,79.93
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,51.72,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,17.76,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,7.28,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,12.63,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,24.49,14.8
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,35.46,26.12
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,42.28,32.87
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,48.84,39.17
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,53.35,43.31
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,57.65,47.11
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,59.76,48.8
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,61.76,50.34
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,79.87,51.88
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,141.53,84.41
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,197.72,125.63
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,256.36,175.3
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,314.88,227.62
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,374.15,280.62
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,432.87,332.08
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,491.98,382.31
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,550.3,430.39
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,605.8,474.8
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,659.47,517.34
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,711.87,557.77
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,760.32,593.55
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,806.94,626.24
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,849.68,655.64
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,889.91,683.07
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,926.57,706.89
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,960.44,728.63
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,988.15,747.5
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,1012.54,764.2
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,1032.09,776.26
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,1048.03,785.99
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,1057.77,792.78
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,1063.7,797.21
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,1063.26,797.56
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,1058.94,795.53
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,1048.32,789.44
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,1033.99,781.03
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,1012.65,768.0
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,987.95,752.78
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,957.13,733.0
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,932.33,717.43
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,889.66,689.59
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,844.99,660.17
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,794.47,626.5
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,742.69,591.4
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,685.57,550.63
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,625.72,506.06
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,560.02,455.41
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,496.14,404.71
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,422.07,344.51
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,352.68,286.23
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,275.39,220.88
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,206.35,160.71
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,128.97,92.14
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,58.89,0.0
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,20.45,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,7.28,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,12.58,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,25.73,15.95
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,38.5,28.76
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,47.37,37.3
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,55.96,45.32
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,62.8,51.53
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,67.49,55.59
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,70.24,57.81
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,72.83,59.81
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,88.88,59.64
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,140.66,84.47
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,194.61,123.51
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,251.16,170.39
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,312.85,223.53
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,370.44,273.31
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,427.24,321.95
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,484.48,369.3
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,539.89,412.8
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,597.89,456.27
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,649.98,493.77
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,700.65,528.31
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,747.58,558.12
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,792.4,584.13
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,833.28,609.73
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,871.62,633.47
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,904.74,653.51
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,934.8,671.59
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,960.8,688.4
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,983.55,703.31
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,1001.02,714.84
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,1014.96,724.31
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,1022.86,730.46
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,1027.06,734.54
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,1025.55,736.27
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,1020.36,735.81
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,1009.04,730.62
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,994.19,723.33
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,971.21,710.87
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,955.33,703.06
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,923.82,684.93
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,889.59,664.96
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,846.69,638.89
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,802.08,611.27
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,756.61,581.5
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,706.39,547.95
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,645.42,506.32
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,585.46,463.09
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,521.58,415.3
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,459.72,367.61
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,387.88,310.87
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,317.57,253.62
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,246.36,194.45
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,183.26,140.46
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,96.6,67.66
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,21.13,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.88,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.75,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.07,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.39,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,5.71,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.03,0.68
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,28.64,20.06
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,50.35,39.27
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,74.36,57.35
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,96.91,75.76
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,91.56,71.04
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,85.86,66.11
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,89.81,69.04
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,93.78,71.95
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,164.36,128.76
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,235.16,184.4
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,246.95,192.77
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,258.81,201.31
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,287.63,223.21
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,316.64,244.98
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,332.71,256.22
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,349.06,267.62
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,399.8,305.36
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,452.67,343.9
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,476.72,360.47
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,501.3,377.48
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,514.97,387.49
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,528.5,397.5
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,480.18,362.67
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,429.89,326.16
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,356.68,272.37
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,271.31,208.25
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,305.01,234.54
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,354.49,272.02
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,448.54,343.72
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,559.1,424.84
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,316.14,244.78
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,92.66,69.42
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,237.03,185.64
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,383.05,297.44
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,389.17,302.63
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,407.96,318.03
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,409.14,320.7
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,406.84,320.74
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,270.01,214.46
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,123.38,96.15
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,106.49,83.17
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,89.59,69.6
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,73.68,56.48
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,57.72,43.09
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,42.73,30.38
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,28.21,17.89
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,17.61,8.46
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,7.02,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.64,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,8.19,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,14.78,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,26.08,15.96
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,37.67,27.34
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,45.79,35.07
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,55.03,43.59
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,43.24,33.17
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,43.24,33.13
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,51.67,40.47
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,60.12,47.69
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,85.83,66.7
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,110.56,86.75
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,132.96,104.65
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,155.87,122.78
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,176.01,138.23
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,196.77,154.04
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,194.96,152.26
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,192.62,150.11
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,197.19,153.18
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,201.75,156.22
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,202.99,156.64
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,204.14,157.02
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,237.51,182.23
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,271.49,207.38
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,244.08,186.23
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,216.0,164.75
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,206.67,157.3
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,197.11,149.63
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,268.33,203.7
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,341.01,257.25
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,351.24,264.44
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,351.29,264.61
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,451.89,339.22
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,569.19,422.46
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,561.74,416.77
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,538.0,400.98
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,573.07,427.17
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,591.38,441.27
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,491.76,370.33
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,376.78,286.65
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,364.83,279.41
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,352.5,271.21
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,260.01,201.25
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,160.73,123.95
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,129.94,100.25
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,99.47,76.18
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,101.29,78.15
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,103.39,80.31
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,89.46,69.24
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,75.53,57.99
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,206.51,168.48
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,305.37,246.09
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,235.89,187.01
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,174.16,134.01
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,108.11,77.18
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,42.09,8.73
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,15.35,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,7.73,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,13.99,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,29.18,18.84
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,43.98,33.17
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,54.13,42.81
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,65.0,52.87
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,34.82,25.81
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,8.79,2.29
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,22.46,14.58
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,36.17,26.78
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,51.25,38.06
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,66.37,50.54
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,62.4,47.02
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,58.43,43.54
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,42.48,30.02
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,26.54,16.58
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,42.53,29.84
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,58.56,43.01
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,87.87,66.93
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,116.79,90.24
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,120.75,93.25
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,124.79,96.38
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,128.36,98.98
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,132.04,101.67
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,186.84,145.22
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,242.57,188.67
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,246.5,191.5
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,250.36,194.46
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,285.64,221.74
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,321.48,249.12
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,296.76,230.2
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,271.62,211.07
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,285.56,222.12
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,299.64,233.14
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,257.59,200.8
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,215.42,168.12
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,191.16,149.27
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,166.86,130.18
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,216.78,170.34
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,267.99,211.0
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,314.97,248.54
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,348.24,275.23
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,321.71,255.11
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,295.11,234.99
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,276.76,221.76
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,258.07,208.05
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,295.49,240.29
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,314.79,257.47
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,273.66,224.11
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,234.29,191.89
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,265.13,217.84
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,283.38,231.19
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,208.79,167.76
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,150.17,117.0
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,94.26,67.95
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,41.05,11.28
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,14.94,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,6.82,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,13.21,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,28.47,18.39
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,43.29,32.59
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,57.9,46.18
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,73.24,60.23
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,88.49,73.77
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,103.3,86.63
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,112.61,94.38
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,122.91,102.85
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,116.42,92.28
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,109.0,85.73
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,158.51,125.29
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,202.22,159.51
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,229.38,180.38
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,257.98,202.33
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,243.5,191.08
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,229.28,179.87
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,239.63,187.45
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,250.02,194.97
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,255.47,198.95
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,260.84,202.89
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,313.71,243.1
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,368.83,284.14
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,317.77,245.41
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,260.47,201.71
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,263.11,203.85
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,265.7,205.8
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,253.64,196.45
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,241.29,186.92
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,347.5,268.75
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,449.81,344.97
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,419.94,322.21
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,389.19,299.38
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,426.15,327.93
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,463.51,356.25
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,358.76,278.29
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,242.69,189.53
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,231.08,181.08
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,219.44,172.24
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,208.75,164.1
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,198.08,155.95
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,153.86,120.81
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,110.3,85.71
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,104.38,81.21
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,98.49,76.64
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,101.72,79.59
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,105.26,82.8
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,91.34,71.49
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,77.42,60.04
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,63.5,48.41
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,49.57,36.59
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,37.5,26.23
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,25.55,15.86
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,15.83,7.23
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.14,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.18,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,11.82,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,21.68,0.11
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,27.18,17.25
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,34.89,25.02
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,40.84,30.69
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,46.57,35.95
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,50.34,39.28
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,53.95,42.34
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,88.21,72.12
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,138.27,114.75
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,150.24,117.78
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,164.98,128.54
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,192.45,149.0
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,222.04,171.14
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,223.34,172.31
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,227.48,175.54
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,288.35,220.92
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,357.92,272.24
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,415.58,314.35
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,477.73,359.48
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,465.66,350.12
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,443.51,333.15
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,597.55,450.47
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,773.58,576.51
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,683.82,508.08
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,552.09,408.14
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,612.01,452.55
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,681.22,501.36
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,673.7,495.38
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,670.66,492.99
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,745.4,547.22
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,820.99,600.57
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,924.85,676.07
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,1004.28,727.88
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,869.82,638.1
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,699.59,515.96
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,554.76,414.92
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,408.85,308.38
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,626.25,474.18
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,819.56,613.11
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,621.15,470.06
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,416.86,318.3
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,454.04,349.16
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,472.17,364.75
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,389.81,303.25
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,297.94,233.4
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,144.57,113.13
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,6.16,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,5.28,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,4.39,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.51,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.63,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,2.19,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.75,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.88,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,5.91,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,11.44,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,26.91,17.08
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,41.82,31.08
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,58.49,46.36
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,72.89,59.46
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,88.63,73.35
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,104.07,86.67
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,117.11,97.82
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,133.89,112.04
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,145.2,111.77
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,181.61,133.6
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,206.49,156.79
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,215.79,168.79
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,258.57,190.62
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,363.17,267.19
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,420.32,317.14
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,477.88,366.39
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,535.37,413.46
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,589.2,456.34
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,640.62,497.06
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,690.84,535.87
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,560.82,434.87
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,386.06,295.63
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,571.43,438.87
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,772.32,586.22
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,851.78,645.46
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,923.06,694.98
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,725.78,551.85
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,467.31,353.84
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,320.33,245.18
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,166.09,126.4
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,483.04,373.5
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,781.96,589.62
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,906.21,681.52
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,1009.87,754.2
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,875.43,659.79
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,725.4,549.05
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,487.41,375.83
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,241.49,186.17
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,586.87,460.23
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,864.6,663.14
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,819.13,630.02
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,772.54,598.52
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,627.22,492.3
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,486.0,385.69
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,368.04,294.62
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,260.21,208.6
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,226.47,182.34
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,193.72,156.12
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,161.58,129.98
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,130.15,103.85
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,98.18,76.78
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,67.46,50.47
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,41.35,27.82
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,14.98,3.01
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,7.73,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,9.55,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,16.5,0.93
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,28.37,18.64
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,39.89,29.8
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,47.94,37.44
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,57.21,45.93
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,72.83,59.86
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,93.39,77.91
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,103.32,86.26
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,105.89,88.05
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,103.09,72.27
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,138.3,81.68
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,209.94,144.52
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,263.78,196.56
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,269.61,207.57
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,256.09,201.01
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,222.42,174.65
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,186.26,145.95
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,274.79,215.32
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,370.45,288.33
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,472.88,367.59
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,596.43,461.36
