Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,135.35,109.04
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,145.57,109.13
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,182.54,128.45
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,211.0,152.73
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,224.45,166.92
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,263.54,193.81
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,316.54,231.05
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,364.57,265.35
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,414.49,301.31
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,445.16,323.22
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,473.99,343.3
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,557.49,404.61
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,661.32,479.2
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,704.94,509.0
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,746.67,537.61
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,785.16,562.34
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,821.36,585.41
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,853.45,604.62
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,882.94,622.11
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,907.48,636.9
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,929.1,649.94
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,943.16,659.29
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,953.85,666.76
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,973.87,679.2
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,978.86,682.42
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,977.88,683.22
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,973.42,682.06
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,963.58,677.35
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,950.44,670.73
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,930.52,659.57
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,907.55,646.6
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,829.97,597.98
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,742.73,539.49
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,652.66,478.76
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,554.01,410.65
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,325.03,246.55
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,105.86,78.19
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,58.81,41.76
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,13.21,5.13
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,11.44,3.75
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,9.67,2.34
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,8.35,1.26
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,7.02,0.16
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,5.26,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,2.19,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.88,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.44,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,10.91,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,18.76,6.43
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,31.29,20.61
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,43.41,31.7
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,52.05,39.6
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,60.39,47.03
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,66.87,52.57
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,73.08,57.7
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,76.7,60.49
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,79.29,62.35
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,94.56,62.33
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,141.51,84.26
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,204.48,139.85
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,249.98,184.42
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,278.89,197.98
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,347.02,245.62
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,399.82,289.4
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,456.81,335.27
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,507.4,374.78
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,559.63,414.42
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,609.09,451.69
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,656.27,486.46
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,700.31,517.28
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,742.65,546.18
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,781.19,571.54
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,817.52,594.97
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,849.8,615.61
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,879.58,634.54
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,904.49,650.29
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,926.52,664.22
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,937.86,670.55
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,958.33,682.84
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,966.76,687.81
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,971.79,690.82
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,970.92,690.79
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,966.63,688.78
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,827.7,598.0
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,673.92,490.31
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,800.09,584.89
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,900.24,654.46
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,870.74,635.01
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,843.83,618.49
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,727.76,540.46
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,610.96,457.69
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,516.41,391.05
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,414.37,316.87
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,434.63,334.43
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,434.7,336.18
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,387.62,301.63
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,341.37,267.06
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,340.8,266.39
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,322.09,250.4
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,257.43,198.16
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,199.18,150.08
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,136.4,98.19
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,76.83,47.77
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,32.97,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,10.91,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,19.53,7.03
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,33.83,22.66
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,47.78,35.3
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,56.73,43.46
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,66.73,52.28
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,73.39,57.9
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,79.76,63.1
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,84.36,66.82
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,88.71,70.27
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,102.09,69.03
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,146.47,89.33
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,193.83,121.58
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,243.94,160.6
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,293.79,201.32
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,345.99,244.12
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,398.4,286.33
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,451.56,327.78
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,494.18,360.23
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,522.66,380.3
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,582.79,424.69
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,655.41,477.18
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,699.96,506.87
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,743.08,534.97
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,782.07,559.96
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,818.81,583.39
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,852.28,604.65
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,883.26,624.31
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,908.9,640.63
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,931.64,655.22
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,834.71,590.75
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,692.06,490.35
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,719.24,510.61
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,734.51,521.78
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,870.79,619.48
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,975.48,687.97
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,774.39,556.42
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,533.81,386.53
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,523.24,381.91
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,511.75,375.14
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,711.66,523.88
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,863.61,628.67
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,645.2,479.2
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,416.61,311.75
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,527.51,399.77
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,622.31,471.96
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,613.2,466.67
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,590.03,451.96
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,531.57,409.8
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,474.51,367.68
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,408.62,317.71
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,346.65,269.12
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,280.15,215.68
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,217.15,163.65
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,151.25,108.96
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,95.92,61.05
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,41.37,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.73,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.26,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,10.54,3.17
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,15.82,7.94
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,22.88,14.23
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,29.95,20.48
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,37.47,26.98
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,45.01,33.37
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,68.07,53.05
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,89.41,71.01
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,133.18,102.2
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,184.68,140.27
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,197.36,150.22
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,206.91,158.29
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,260.71,197.29
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,317.25,238.74
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,364.91,271.67
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,452.8,338.72
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,414.73,313.82
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,347.69,262.51
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,451.8,341.11
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,570.86,428.96
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,436.68,329.33
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,280.17,210.22
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,227.65,170.94
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,173.92,130.04
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,238.78,179.5
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,304.69,228.86
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,521.2,391.64
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,741.56,548.93
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,526.23,393.99
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,290.34,217.72
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,577.18,435.28
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,848.89,627.79
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,777.33,575.49
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,714.83,530.54
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,843.23,630.05
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,947.54,705.23
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,928.63,692.5
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,906.64,678.63
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,766.87,580.82
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,620.9,471.75
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,581.48,444.7
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,541.59,416.45
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,304.63,238.27
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,80.65,59.66
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,58.37,42.03
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,36.18,24.08
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,31.74,20.59
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,27.31,17.05
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,22.89,13.42
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,18.47,9.75
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,14.5,6.41
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,10.53,3.04
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,7.02,0.03
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.5,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.75,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,10.46,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,19.9,7.52
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,33.62,22.59
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,47.55,35.25
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,62.84,48.9
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,77.77,62.03
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,92.89,75.07
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,107.58,87.49
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,81.9,65.29
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,63.7,49.51
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,79.21,50.12
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,128.79,73.12
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,179.7,108.66
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,238.17,155.79
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,297.56,210.13
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,346.3,253.69
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,389.38,289.38
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,431.28,322.72
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,471.95,353.31
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,512.07,383.05
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,514.38,384.41
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,505.15,376.6
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,542.58,403.08
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,581.51,429.98
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,618.85,456.38
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,656.91,483.1
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,642.47,472.21
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,627.23,460.93
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,607.61,446.77
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,585.47,430.77
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,578.03,425.69
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,557.92,411.78
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,584.75,431.23
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,599.64,442.18
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,530.73,393.77
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,473.96,353.46
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,380.47,286.04
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,274.43,207.48
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,217.98,165.29
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,162.0,122.5
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,157.87,119.82
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,153.79,117.08
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,182.28,139.82
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,211.4,162.88
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,193.54,149.28
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,175.77,135.79
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,152.79,117.98
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,130.15,100.25
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,114.31,88.06
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,98.47,75.65
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,82.62,62.88
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,66.75,49.88
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,52.36,37.98
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,37.95,25.87
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,26.0,15.62
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,14.07,5.18
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.02,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,10.91,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,19.61,7.57
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,28.04,18.19
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,36.15,25.83
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,41.26,30.6
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,46.19,35.03
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,49.63,37.99
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,52.91,40.7
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,54.86,42.18
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,62.47,48.48
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,78.17,48.24
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,130.74,71.37
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,184.77,108.61
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,240.93,153.76
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,297.91,202.22
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,361.31,255.79
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,417.0,303.22
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,472.74,349.53
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,526.83,392.52
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,580.19,433.43
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,629.68,471.3
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,677.62,507.02
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,723.01,538.95
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,766.21,568.05
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,804.99,593.86
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,841.22,617.84
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,873.16,637.95
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,902.14,656.03
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,927.66,673.14
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,950.13,688.33
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,967.53,700.65
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,981.57,710.92
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,991.71,718.09
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,998.32,723.11
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,895.6,654.55
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,757.06,554.32
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,715.05,526.07
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,657.09,486.05
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,825.16,612.13
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,940.14,692.12
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,913.07,675.27
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,891.66,663.26
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,855.97,640.18
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,817.97,615.49
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,773.64,587.14
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,727.8,557.36
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,677.74,523.03
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,626.82,487.25
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,569.5,445.58
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,511.09,401.9
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,448.97,353.92
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,389.22,306.06
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,320.34,250.06
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,257.3,196.93
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,186.26,136.71
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,125.93,83.3
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,54.76,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,11.37,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,20.57,8.37
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,29.44,19.51
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,37.96,27.52
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,43.0,32.26
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,47.88,36.66
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,50.89,39.25
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,53.78,41.63
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,55.35,42.87
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,62.61,49.01
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,78.2,48.83
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,131.96,72.64
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,186.93,111.24
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,243.85,158.13
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,301.03,207.78
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,364.65,262.75
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,420.88,311.81
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,477.03,359.67
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,531.59,404.32
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,585.47,446.99
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,636.66,487.12
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,686.41,525.08
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,733.05,558.76
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,777.69,589.33
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,818.98,617.09
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,857.8,642.89
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,893.08,665.08
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,925.62,685.23
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,953.48,703.17
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,978.2,719.01
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,998.23,731.76
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,1014.78,742.3
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,1025.79,748.9
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,1033.08,753.19
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,1035.55,754.9
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,1034.17,754.28
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,1026.14,749.5
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,1014.42,742.51
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,997.43,732.21
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,976.88,719.7
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,949.92,703.02
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,919.92,684.37
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,884.5,662.04
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,846.49,637.83
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,802.19,609.59
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,756.17,579.8
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,710.2,548.84
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,657.35,512.45
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,598.41,470.2
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,540.04,426.51
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,475.03,376.42
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,412.49,326.33
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,342.51,269.11
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,279.87,215.67
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,206.85,153.33
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,144.5,97.22
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,62.01,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,10.46,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,18.75,7.32
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,25.92,16.8
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,32.85,23.51
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,36.92,27.43
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,40.89,31.07
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,47.53,36.88
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,50.3,39.1
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,52.48,40.82
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,54.55,42.39
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,69.7,41.96
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,124.38,65.48
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,188.37,110.61
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,246.2,157.23
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,303.67,205.87
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,361.87,255.09
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,419.43,303.57
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,476.91,350.48
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,532.5,393.93
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,587.11,434.99
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,639.36,474.67
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,690.09,512.3
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,737.29,545.62
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,782.36,575.69
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,823.91,603.36
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,862.89,629.24
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,897.51,652.22
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,929.15,673.27
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,955.9,690.62
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,979.39,705.97
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,998.57,717.25
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,1014.21,726.37
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,1024.28,732.9
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,1030.59,737.24
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,1031.15,738.11
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,1027.92,736.79
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,1018.46,731.06
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,1005.33,723.2
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,987.2,712.91
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,965.68,700.55
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,938.04,683.7
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,907.42,664.95
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,871.27,642.52
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,832.7,618.38
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,788.28,590.07
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,742.26,560.37
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,696.48,530.4
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,643.89,495.07
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,584.75,453.09
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,526.35,409.98
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,462.02,361.2
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,400.31,312.58
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,333.29,258.92
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,270.23,206.29
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,198.49,145.68
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,137.34,91.65
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,59.35,1.92
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,10.91,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.58,7.75
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,28.45,18.71
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,36.95,26.76
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,42.43,31.9
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,47.7,36.66
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,51.06,39.57
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,54.26,42.23
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,56.13,43.64
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,57.87,44.9
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,105.28,74.32
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,167.69,115.91
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,218.97,154.4
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,260.14,187.62
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,287.52,202.6
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,348.4,247.28
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,408.56,297.65
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,463.44,342.68
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,516.47,384.28
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,569.36,424.13
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,619.59,460.11
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,668.46,493.49
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,714.23,523.23
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,758.12,549.81
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,798.4,572.88
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,836.29,593.7
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,870.34,612.42
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,901.69,629.14
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,928.42,643.85
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,952.1,656.69
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,971.18,665.5
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,986.89,672.38
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,997.66,679.79
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,1004.82,685.34
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,1005.86,687.51
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,1003.22,687.74
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,995.49,683.99
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,984.21,678.3
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,966.04,668.63
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,944.6,657.12
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,918.1,642.57
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,888.7,626.24
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,853.19,606.95
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,815.46,586.01
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,777.95,564.83
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,731.76,537.46
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,678.76,505.53
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,625.45,472.19
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,566.18,432.23
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,509.69,392.52
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,444.78,344.73
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,383.13,297.32
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,314.86,243.22
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,252.37,191.66
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,181.91,132.91
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,122.28,81.49
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,53.89,4.13
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,10.91,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,18.81,7.04
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,28.66,18.55
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,38.24,27.42
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,46.09,34.53
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,52.41,40.13
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,55.92,43.11
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,59.27,45.84
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,61.6,47.6
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,63.78,49.18
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,76.5,48.57
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,125.93,69.72
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,183.06,108.95
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,236.26,150.75
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,289.72,194.81
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,344.55,240.03
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,398.42,284.74
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,452.66,328.56
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,505.8,369.73
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,560.07,410.19
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,608.57,445.35
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,655.85,478.55
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,700.4,508.85
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,743.12,537.09
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,781.44,561.7
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,817.47,584.39
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,849.84,604.58
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,879.59,623.03
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,905.32,638.88
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,928.2,652.98
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,947.77,664.31
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,964.19,673.73
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,973.35,679.54
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,979.02,683.38
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,979.73,684.9
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,976.93,684.42
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,968.2,679.23
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,956.08,672.1
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,938.24,662.09
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,917.27,650.22
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,899.47,639.86
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,869.59,621.82
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,835.17,601.39
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,798.46,579.32
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,754.35,553.2
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,708.88,525.68
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,658.41,493.42
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,609.66,461.0
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,552.45,421.2
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,496.31,380.87
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,433.37,333.4
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,373.32,286.58
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,306.74,234.41
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,245.85,184.8
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,177.97,128.8
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,120.19,79.58
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,51.66,5.96
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,11.37,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,19.63,7.52
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,29.34,18.97
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,37.83,26.79
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,43.69,32.16
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,49.32,37.12
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,51.85,39.24
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,54.31,41.2
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,56.18,42.59
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,57.94,43.83
