Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,76.41,47.84
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,127.74,68.85
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,181.18,104.71
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,236.71,148.53
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,292.15,195.03
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,354.14,246.84
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,409.43,293.47
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,464.82,339.1
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,518.01,381.12
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,570.07,420.83
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,592.63,436.92
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,598.98,439.57
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,627.07,458.53
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,652.76,475.2
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,741.52,541.25
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,833.45,605.68
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,866.32,626.47
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,896.42,645.78
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,921.91,662.37
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,944.41,677.09
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,960.95,686.97
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,974.14,694.8
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,982.52,700.73
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,987.39,704.56
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,985.8,704.39
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,980.7,702.13
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,970.2,695.87
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,956.36,687.6
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,944.57,681.08
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,919.54,665.96
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,891.19,649.49
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,860.24,631.21
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,820.35,605.54
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,782.98,581.48
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,737.81,552.71
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,691.57,522.81
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,578.02,441.06
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,481.44,369.22
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,431.97,333.62
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,383.28,297.45
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,362.5,282.03
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,336.28,260.99
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,272.05,209.75
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,213.83,162.02
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,150.54,109.81
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,96.84,64.77
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,40.09,5.24
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,11.37,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,20.58,8.27
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,28.11,18.24
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,35.4,25.18
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,40.18,29.66
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,44.81,33.82
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,46.88,35.58
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,53.61,41.31
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,55.28,42.63
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,56.89,43.87
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,69.14,42.48
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,124.08,64.77
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,189.0,110.12
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,247.74,157.5
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,305.77,207.2
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,364.83,258.13
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,423.25,308.35
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,481.45,357.02
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,537.96,402.09
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,593.73,444.86
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,646.28,483.4
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,697.16,519.15
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,745.05,551.74
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,790.74,580.45
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,832.53,606.27
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,871.6,629.89
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,906.58,649.81
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,938.49,667.51
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,965.87,683.52
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,989.93,697.39
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,1008.22,706.3
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1022.85,712.99
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,1032.76,718.28
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,1038.86,721.4
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,1039.67,721.47
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,1036.67,719.4
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,1027.9,714.02
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,1015.44,706.6
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,997.47,694.6
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,976.09,680.73
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,948.49,664.51
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,917.88,646.51
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,881.37,625.68
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,842.47,603.18
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,798.39,576.3
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,752.66,548.06
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,706.58,519.86
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,653.68,486.41
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,594.32,446.11
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,535.65,404.64
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,471.27,357.95
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,411.16,312.45
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,341.89,258.61
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,278.02,206.82
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,206.14,148.14
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,144.49,95.68
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,63.29,13.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,11.37,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,19.64,7.59
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,29.82,19.69
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,38.74,28.07
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,44.14,33.11
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,49.34,37.78
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,52.26,40.29
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,55.09,42.59
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,56.93,43.97
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,58.66,45.21
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,76.09,49.12
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,127.61,69.95
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,181.31,106.16
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,237.17,150.58
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,293.13,197.43
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,355.96,249.65
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,411.41,296.45
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,466.95,342.1
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,521.36,384.88
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,575.16,425.64
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,625.66,462.61
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,674.73,497.27
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,720.73,528.67
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,764.76,557.44
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,804.68,582.58
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,842.12,605.82
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,875.72,626.33
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,906.5,644.88
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,932.57,660.34
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,955.56,673.82
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,973.95,683.74
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,988.96,691.64
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,999.04,697.99
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,1005.52,702.29
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,1005.45,702.73
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,1001.79,701.15
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,992.55,695.6
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,979.82,688.06
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,961.34,677.79
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,939.69,665.64
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,912.58,650.07
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,891.21,638.15
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,854.41,615.67
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,815.47,591.81
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,770.91,563.45
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,724.91,533.88
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,671.96,499.78
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,621.43,466.03
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,563.02,426.02
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,505.67,385.42
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,441.01,338.23
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,379.5,291.5
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,311.94,238.84
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,250.01,188.59
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,182.06,132.88
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,122.41,82.47
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,54.01,12.36
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,7.73,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,14.97,4.35
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,32.61,21.94
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,49.37,37.1
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,67.41,53.16
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,85.09,68.59
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,95.13,77.11
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,107.45,87.33
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,122.91,100.13
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,133.57,108.67
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,146.88,112.17
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,179.5,128.63
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,206.13,151.13
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,218.4,164.15
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,221.27,166.09
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,228.22,170.94
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,255.23,190.63
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,290.73,216.35
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,329.38,243.77
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,370.36,272.54
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,352.7,259.11
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,331.74,243.46
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,473.7,345.96
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,631.15,453.76
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,711.03,509.28
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,794.4,566.8
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,827.15,585.76
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,857.91,603.37
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,781.86,549.62
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,672.64,472.89
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,693.16,487.51
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,723.11,506.71
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,465.44,335.13
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,194.86,141.43
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,458.13,335.14
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,721.32,512.18
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,724.23,513.4
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,725.1,515.88
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,815.31,581.82
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,888.28,633.39
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,725.15,523.83
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,547.56,399.79
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,565.83,415.8
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,565.3,417.64
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,362.14,272.29
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,162.5,121.13
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,113.13,83.8
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,65.46,46.62
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,57.45,40.56
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,49.45,34.38
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,41.91,28.46
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,34.37,22.44
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,27.3,16.69
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,20.23,10.85
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,14.06,5.69
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,7.9,0.48
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,3.94,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,10.46,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,19.98,7.45
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,33.59,22.43
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,47.51,35.04
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,62.78,48.53
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,77.69,61.45
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,92.82,74.27
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,107.54,86.45
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,116.32,93.41
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,126.1,101.07
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,84.09,58.91
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,120.36,64.3
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,172.58,98.95
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,227.0,141.8
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,288.09,192.41
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,343.83,239.47
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,398.84,285.51
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,454.07,330.51
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,507.77,373.11
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,561.02,414.02
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,611.96,452.6
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,661.65,489.19
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,708.0,521.69
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,752.52,551.47
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,793.92,578.3
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,832.97,603.3
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,867.8,624.36
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,899.92,643.48
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,926.99,660.18
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,950.98,674.91
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,970.37,687.12
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,986.39,697.28
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,996.48,702.96
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,1002.95,706.45
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,1003.77,705.55
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,1000.91,702.52
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,991.97,696.8
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,979.51,689.03
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,960.72,677.42
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,938.72,663.9
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,912.11,648.86
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,882.63,631.97
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,845.99,609.11
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,807.31,584.86
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,770.4,562.52
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,724.85,534.05
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,671.81,500.02
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,618.74,465.07
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,563.01,426.04
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,506.33,385.2
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,441.1,336.93
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,379.29,289.57
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,312.88,237.79
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,251.98,188.45
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,184.07,132.81
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,126.05,84.06
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,54.77,14.86
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,10.46,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,18.71,6.5
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,26.72,16.69
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,34.41,23.86
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,39.17,28.25
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,43.76,32.32
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,46.53,34.67
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,49.2,36.83
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,50.93,38.2
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,57.82,43.93
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,67.44,42.9
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,118.28,62.73
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,170.84,97.67
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,225.42,140.86
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,286.29,191.63
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,341.44,238.51
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,390.74,283.7
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,430.05,317.62
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,282.81,211.82
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,104.52,76.02
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,355.19,270.76
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,653.82,488.88
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,514.23,385.1
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,333.71,247.19
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,421.23,312.03
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,513.22,377.94
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,601.14,441.51
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,696.0,508.72
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,683.38,498.93
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,660.34,482.6
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,480.81,355.93
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,275.19,204.49
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,222.65,166.17
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,169.96,126.65
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,598.78,458.69
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,972.92,717.93
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,964.47,712.38
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,952.64,707.45
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,565.62,436.13
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,127.52,94.71
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,280.37,215.63
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,431.28,331.41
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,646.72,500.71
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,797.19,613.6
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,753.83,584.02
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,709.07,554.12
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,659.24,519.18
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,611.27,484.49
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,554.67,442.2
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,499.06,399.65
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,436.28,349.47
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,376.43,300.24
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,310.3,245.17
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,249.63,193.21
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,182.81,136.16
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,123.74,84.99
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,54.93,16.65
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,11.82,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,20.42,7.72
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,30.27,20.09
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,41.49,30.55
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,48.06,36.67
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,54.36,42.34
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,59.01,46.27
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,63.42,49.83
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,65.61,51.48
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,67.67,52.97
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,77.72,52.57
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,129.11,73.75
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,181.37,108.76
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,241.82,156.72
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,296.2,202.77
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,352.05,250.58
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,407.43,298.17
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,463.26,345.15
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,517.16,388.82
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,572.14,431.91
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,622.82,471.44
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,672.35,509.13
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,717.95,542.26
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,761.77,573.33
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,802.53,601.47
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,841.03,627.37
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,875.44,649.28
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,907.27,669.31
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,934.18,687.05
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,958.15,702.86
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,979.22,716.79
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,997.05,728.64
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,1007.49,735.73
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1014.35,740.62
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,1016.61,742.64
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,1015.16,742.37
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,1007.13,737.63
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,995.55,730.7
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,979.42,721.17
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,959.89,709.46
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,933.42,694.26
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,904.02,677.03
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,869.69,655.26
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,840.23,636.75
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,796.83,609.08
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,751.74,579.89
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,702.38,546.05
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,651.89,510.9
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,593.99,468.44
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,536.66,425.09
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,476.86,378.46
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,416.99,330.2
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,348.27,273.86
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,284.71,219.87
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,213.5,159.17
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,151.98,105.17
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,67.66,22.81
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,10.91,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,19.75,7.24
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,27.33,17.74
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,34.65,24.73
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,39.05,28.92
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,43.33,32.81
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,46.19,35.23
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,53.65,41.53
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,55.09,42.57
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,56.42,43.48
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,70.36,46.92
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,124.61,70.16
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,176.21,102.39
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,242.46,152.71
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,300.27,201.51
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,358.7,251.25
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,415.8,299.71
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,472.85,346.9
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,528.47,391.07
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,583.39,433.21
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,635.19,472.39
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,685.51,509.37
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,732.93,542.31
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,778.38,572.34
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,820.24,599.27
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,859.53,624.29
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,894.39,644.98
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,926.35,663.63
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,953.96,680.72
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,978.37,695.82
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,997.13,706.01
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,1012.35,714.08
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,1022.98,720.14
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,1029.89,724.03
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,1030.15,724.67
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,1026.71,723.23
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,1018.52,719.74
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,1006.7,714.12
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,987.71,703.47
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,965.53,690.92
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,938.55,674.69
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,908.65,656.65
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,879.76,639.24
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,840.28,614.82
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,687.61,513.43
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,523.82,396.82
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,545.1,416.14
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,543.19,417.18
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,488.69,377.7
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,436.13,339.01
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,381.61,298.13
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,328.77,257.06
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,271.63,211.6
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,218.52,167.79
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,160.4,119.12
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,109.69,75.7
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,50.15,16.73
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,10.91,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.73,6.98
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,28.18,18.36
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,36.31,26.06
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,41.42,30.87
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,46.37,35.34
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,49.06,37.58
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,51.67,39.63
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,53.69,41.09
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,61.2,47.21
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,68.59,53.11
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,120.96,64.43
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,175.41,100.12
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,231.9,144.41
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,295.14,196.65
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,352.6,244.75
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,409.11,291.35
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,465.7,336.43
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,520.6,378.52
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,575.14,418.54
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,626.52,455.08
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,676.44,488.94
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,723.66,519.07
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,768.86,546.0
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,810.27,569.55
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,849.18,591.02
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,883.77,609.19
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,915.47,625.36
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,942.82,640.05
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,967.01,652.88
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,986.05,663.7
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,1001.61,672.63
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,1012.14,677.82
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,1018.98,681.15
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,1019.67,680.6
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,1016.66,678.13
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,1008.96,674.52
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,997.67,669.01
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,979.01,659.36
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,957.07,647.94
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,930.01,635.58
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,900.04,621.48
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,863.61,602.07
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,832.37,585.71
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,787.58,560.46
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,741.27,533.84
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,686.64,501.77
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,632.03,468.39
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,575.8,431.07
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,518.36,391.47
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,451.44,343.68
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,388.08,296.41
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,320.97,244.61
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,259.33,195.02
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,188.39,137.19
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,126.48,85.69
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,56.67,19.47
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,10.46,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,19.36,6.33
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,33.21,22.23
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,46.84,34.73
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,61.85,48.11
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,76.51,60.94
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,90.79,73.15
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,99.92,80.68
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,107.96,87.12
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,115.75,93.21
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,136.29,109.65
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,176.5,126.24
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,197.91,134.21
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,241.44,162.53
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,292.65,206.81
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,338.97,245.75
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,377.26,275.6
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,425.38,312.8
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,447.58,330.38
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,457.84,337.58
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,503.79,371.37
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,557.8,410.47
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,578.72,424.16
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,597.18,435.93
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,618.37,450.85
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,638.37,464.8
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,713.46,517.98
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,796.22,575.16
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,811.63,585.24
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,824.94,594.3
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,898.53,648.56
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,953.9,685.13
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,963.96,691.02
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,970.66,695.11
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,970.52,694.9
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,966.97,692.64
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,893.51,644.85
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,795.94,575.57
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,740.38,538.99
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,697.87,510.21
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,564.61,416.52
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,435.24,322.81
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,389.97,290.83
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,345.16,258.45
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,275.38,207.14
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,197.02,148.16
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,180.57,136.1
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,164.22,123.89
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,144.61,109.4
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,125.29,94.87
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,106.33,80.18
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,87.59,65.4
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,70.21,51.47
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,52.75,37.2
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,37.78,24.75
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,22.92,12.22
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,11.43,0.06
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
