Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,10.91,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,18.84,5.68
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,28.34,17.95
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,38.87,27.64
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,45.1,33.34
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,51.08,38.63
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,51.15,38.56
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,51.41,38.56
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,59.67,45.38
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,67.37,51.61
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,68.33,52.11
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,120.99,65.44
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,173.2,98.96
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,227.59,140.99
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,282.51,186.3
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,344.63,237.45
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,393.09,280.03
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,434.31,313.48
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,477.41,345.01
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,518.49,373.67
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,558.08,401.45
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,596.05,427.29
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,651.57,464.23
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,709.42,501.69
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,732.23,518.71
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,751.35,533.12
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,770.03,547.46
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,786.45,560.07
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,760.98,542.09
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,734.59,523.47
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,779.68,554.64
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,832.67,589.76
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,846.57,598.51
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,858.28,606.21
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,858.96,607.02
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,857.09,606.38
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,772.23,549.84
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,699.38,500.48
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,604.47,435.62
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,525.11,379.95
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,565.79,411.27
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,617.29,448.52
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,620.64,453.01
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,619.41,454.72
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,383.32,287.57
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,130.39,95.94
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,229.44,174.68
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,329.38,251.06
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,293.93,224.78
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,258.68,198.73
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,314.8,243.46
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,357.46,274.86
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,288.66,220.21
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,230.26,172.76
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,165.98,120.41
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,111.33,75.3
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,51.24,18.29
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,10.01,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,18.58,5.15
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,33.88,22.35
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,47.44,34.75
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,61.88,47.52
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,75.87,59.65
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,84.5,66.93
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,92.83,73.75
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,109.82,87.68
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,125.89,100.58
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,135.29,107.79
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,170.99,118.25
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,212.81,148.78
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,250.26,178.89
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,292.53,209.82
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,341.34,246.57
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,378.11,276.14
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,411.53,302.18
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,442.7,325.6
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,471.47,346.47
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,500.01,367.27
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,527.23,386.7
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,530.58,387.8
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,527.53,384.16
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,579.0,420.94
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,635.66,460.69
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,628.5,454.66
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,620.65,448.32
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,650.07,468.9
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,679.61,489.24
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,737.55,530.2
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,788.27,565.88
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,682.74,491.36
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,548.1,396.03
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,606.03,438.04
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,650.44,469.56
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,515.35,375.6
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,364.67,267.82
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,430.81,317.6
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,511.63,375.98
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,514.17,378.52
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,514.97,380.25
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,649.13,480.18
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,746.86,551.58
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,528.65,396.39
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,323.56,243.91
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,454.99,346.65
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,554.62,420.89
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,337.34,259.32
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,130.2,97.97
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,109.74,82.65
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,89.63,66.88
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,71.22,52.21
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,52.72,37.17
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,36.71,23.86
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,21.15,10.83
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,10.55,0.0
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,7.73,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,14.98,2.83
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,30.98,19.98
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,46.4,33.85
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,62.57,48.2
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,78.48,62.12
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,94.14,75.56
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,105.21,84.85
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,101.62,81.41
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,95.06,75.45
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,93.58,73.8
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,130.97,78.54
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,197.96,132.19
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,251.37,180.01
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,292.43,211.2
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,336.96,245.5
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,377.04,277.43
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,416.3,307.98
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,457.51,338.56
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,498.0,368.09
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,549.69,405.7
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,604.15,444.48
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,607.43,444.53
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,601.23,437.72
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,615.87,447.22
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,628.45,454.95
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,624.26,451.13
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,619.69,447.05
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,693.73,499.37
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,765.75,548.93
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,859.03,613.65
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,939.89,666.37
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,901.7,639.43
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,850.44,602.52
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,775.11,551.61
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,708.27,505.35
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,582.11,419.85
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,454.25,330.44
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,709.02,516.66
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,906.27,648.42
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,739.6,536.26
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,552.85,404.9
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,507.19,374.93
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,461.89,343.69
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,232.09,175.69
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,11.47,3.47
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,185.4,142.93
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,356.46,272.68
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,444.65,340.57
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,493.77,378.21
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,434.85,333.11
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,377.89,288.94
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,312.17,237.28
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,251.79,188.24
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,186.72,134.98
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,130.5,87.92
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,57.41,21.22
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,10.46,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,18.06,4.26
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,28.71,18.16
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,39.06,27.75
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,46.39,34.42
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,54.46,41.52
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,64.63,50.23
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,83.02,65.75
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,104.32,83.6
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,125.19,100.83
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,119.58,95.57
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,113.64,86.08
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,128.99,97.72
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,144.6,109.39
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,128.66,96.44
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,111.65,82.76
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,125.01,92.96
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,138.56,103.23
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,162.03,120.82
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,186.01,138.62
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,151.21,111.9
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,115.24,84.18
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,117.92,86.02
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,120.66,87.86
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,391.38,292.83
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,672.96,490.54
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,468.58,345.22
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,241.27,177.71
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,480.61,355.27
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,726.09,524.39
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,498.67,364.68
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,252.06,184.82
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,349.04,256.58
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,440.59,321.76
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,380.14,278.47
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,306.35,225.48
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,480.26,354.32
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,628.11,459.73
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,780.83,570.75
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,900.88,655.37
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,751.59,553.86
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,601.37,447.43
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,692.72,518.64
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,763.6,573.05
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,621.85,472.0
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,484.54,371.47
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,534.76,412.66
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,559.76,433.9
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,502.4,391.89
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,446.85,350.57
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,386.21,303.54
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,328.97,257.97
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,265.72,206.95
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,200.97,153.85
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,143.35,106.02
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,93.01,63.93
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,42.52,15.54
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,10.91,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,19.48,4.71
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,30.63,19.92
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,42.09,30.59
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,50.45,38.24
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,58.54,45.41
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,63.67,49.81
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,66.74,52.28
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,69.15,54.09
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,71.41,55.72
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,73.15,56.74
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,121.42,68.38
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,173.26,101.56
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,233.38,148.04
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,286.77,191.9
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,342.23,238.03
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,397.59,283.71
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,453.43,328.46
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,507.13,370.25
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,560.04,409.94
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,611.23,447.93
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,660.0,483.18
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,676.55,491.6
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,676.23,487.58
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,710.29,510.52
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,743.13,531.99
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,767.07,546.72
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,789.2,560.16
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,824.31,583.17
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,858.51,605.29
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,825.32,582.74
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,780.64,553.29
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,805.79,571.34
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,839.82,594.18
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,885.6,625.7
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,928.13,654.82
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,875.38,620.43
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,820.72,585.28
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,899.16,643.1
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,945.83,673.74
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,929.28,665.35
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,900.16,649.57
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,865.16,628.67
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,827.72,606.02
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,783.79,578.36
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,738.33,549.37
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,687.69,516.77
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,638.88,484.44
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,580.47,443.65
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,522.94,402.26
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,459.5,355.26
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,398.73,308.51
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,330.61,254.85
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,267.85,203.52
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,198.32,146.08
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,138.33,95.29
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,72.84,29.63
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,16.99,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,10.46,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,18.08,3.54
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,28.76,18.42
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,39.13,28.17
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,46.1,34.62
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,53.78,41.46
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,74.39,59.19
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,104.22,84.36
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,113.67,91.76
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,122.98,98.89
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,85.64,66.97
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,119.52,67.41
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,169.85,99.29
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,222.53,139.74
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,282.0,188.51
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,336.68,234.17
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,389.89,278.03
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,443.63,321.08
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,495.55,361.39
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,546.81,399.68
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,596.26,436.14
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,644.78,470.76
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,689.45,500.66
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,732.41,528.35
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,772.23,554.55
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,809.94,577.75
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,843.73,596.97
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,874.99,614.32
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,900.9,629.4
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,923.91,642.64
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,940.27,651.17
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,953.26,657.76
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,881.99,611.14
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,786.81,546.01
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,887.33,616.41
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,965.19,665.93
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,823.94,575.76
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,652.47,460.75
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,710.81,503.98
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,763.98,541.18
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,640.21,458.2
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,519.98,376.05
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,467.31,340.95
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,415.43,305.18
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,413.9,306.63
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,409.65,305.72
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,285.9,215.54
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,172.15,129.44
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,151.53,114.46
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,131.23,99.15
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,110.25,83.03
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,89.61,66.88
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,71.2,52.2
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,52.7,37.15
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,36.68,23.91
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,21.14,10.92
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,11.43,0.45
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.82,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.64,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,7.02,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,16.72,8.18
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,26.44,17.01
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,38.83,28.03
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,50.9,38.65
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,63.93,49.82
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,76.84,60.65
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,56.55,43.18
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,34.4,24.08
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,76.06,59.37
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,114.36,86.87
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,111.23,84.01
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,107.65,80.92
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,138.69,104.78
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,170.18,128.55
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,195.75,147.77
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,221.96,167.35
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,171.62,128.82
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,118.43,87.77
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,187.74,140.85
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,257.82,192.93
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,276.62,206.09
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,295.72,219.55
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,286.94,212.85
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,277.76,205.97
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,282.29,208.92
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,291.8,215.46
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,296.97,219.04
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,307.01,226.19
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,325.83,239.84
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,344.83,253.56
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,280.17,206.68
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,215.17,159.05
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,430.26,317.29
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,630.13,453.56
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,590.09,425.39
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,549.25,398.4
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,571.25,415.7
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,591.33,431.16
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,755.49,549.3
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,874.0,627.09
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,840.25,604.73
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,804.14,582.64
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,761.5,556.1
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,717.37,528.32
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,669.22,497.44
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,622.66,466.79
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,518.72,393.91
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,418.91,321.77
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,367.9,284.1
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,318.35,245.83
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,291.48,224.26
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,263.63,199.68
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,196.37,144.0
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,138.2,94.72
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,73.15,29.69
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,17.79,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,9.55,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,16.52,1.6
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,26.46,16.24
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,37.42,26.42
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,43.7,32.23
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,49.74,37.61
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,53.4,40.67
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,56.91,43.45
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,59.01,45.03
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,60.99,46.46
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,62.4,47.27
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,112.44,60.99
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,169.66,97.77
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,223.07,138.75
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,277.65,183.67
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,333.33,229.92
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,387.73,274.33
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,442.54,317.48
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,498.44,359.69
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,550.29,397.23
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,542.24,390.68
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,508.4,363.99
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,431.82,310.25
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,343.14,246.77
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,482.56,345.62
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,632.53,445.58
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,652.69,457.6
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,672.05,470.41
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,738.23,514.81
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,812.35,562.77
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,894.19,619.55
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,958.26,660.19
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,825.91,573.96
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,646.46,451.7
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,590.06,415.62
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,517.81,367.23
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,409.7,293.67
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,288.57,208.72
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,255.0,185.4
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,221.42,161.29
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,186.99,136.38
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,152.77,111.27
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,364.22,269.84
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,565.22,408.55
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,374.52,275.25
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,184.97,136.69
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,373.08,282.69
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,521.12,390.46
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,468.43,353.39
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,417.35,318.04
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,385.2,295.65
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,350.03,269.34
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,285.66,219.19
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,227.0,172.05
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,159.14,117.05
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,95.95,65.7
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,47.76,18.27
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.46,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,9.55,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,17.14,1.22
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,30.77,19.82
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,42.8,31.12
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,52.98,40.38
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,62.79,49.07
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,66.5,52.25
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,77.57,61.59
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,86.92,69.27
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,96.21,76.74
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,119.77,96.04
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,144.46,110.51
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,159.67,121.58
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,175.21,132.86
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,160.56,121.08
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,144.03,107.97
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,152.8,114.45
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,161.77,121.02
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,185.59,138.59
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,209.91,156.26
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,286.5,212.52
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,368.51,270.77
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,490.8,357.1
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,628.52,449.51
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,662.18,469.34
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,695.73,489.73
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,602.21,424.27
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,486.96,343.87
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,567.34,399.2
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,644.72,449.18
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,549.47,385.26
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,438.32,310.57
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,651.02,458.61
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,855.9,589.23
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,730.09,505.41
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,598.78,419.16
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,559.66,396.31
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,504.57,361.28
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,520.94,374.22
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,521.1,375.74
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,484.28,350.74
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,432.22,315.4
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,334.54,246.71
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,227.4,168.77
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,365.72,274.96
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,483.99,361.12
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,540.73,403.3
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,576.51,430.7
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,512.82,386.8
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,456.85,347.84
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,392.04,300.45
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,331.7,254.78
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,268.49,205.72
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,210.87,159.56
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,141.69,103.95
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,88.57,60.61
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,44.12,16.5
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.55,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,9.1,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,15.71,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,26.81,16.33
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,37.6,26.42
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,45.34,33.47
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,53.94,41.05
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,57.77,44.33
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,61.44,47.33
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,96.8,77.28
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,136.92,110.65
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,153.4,123.64
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,179.78,135.03
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,168.79,126.66
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,153.71,116.29
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,166.12,125.33
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,178.81,134.5
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,278.97,206.71
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,417.2,306.83
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,458.73,337.35
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,508.01,373.33
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,569.21,419.28
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,644.53,474.92
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,689.62,505.95
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,734.42,536.02
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,774.96,562.68
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,813.39,586.87
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,848.64,607.96
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,881.58,627.35
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,908.91,643.82
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,933.4,658.45
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,953.02,669.23
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,969.45,678.06
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,980.67,684.53
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,988.43,688.99
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,991.27,690.54
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,990.49,690.02
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,983.2,685.66
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,972.46,679.34
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,955.79,670.16
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,935.82,659.04
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,910.06,643.73
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,890.23,632.24
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,749.55,541.52
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,592.81,432.95
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,534.91,394.4
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,478.54,355.38
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,431.12,322.7
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,372.33,281.15
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,325.77,247.76
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,280.57,214.53
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,242.66,186.15
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,205.45,157.49
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,250.63,191.33
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,264.38,197.44
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,196.25,141.67
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,137.46,92.7
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,60.71,22.78
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
