Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,6.37,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,12.73,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,23.77,12.59
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,36.17,24.83
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,38.49,27.35
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,44.15,32.44
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,56.5,43.05
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,68.71,53.33
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,102.09,81.18
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,128.33,102.46
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,141.1,112.34
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,162.47,116.21
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,171.76,110.73
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,209.24,130.24
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,274.27,188.48
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,322.76,231.81
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,354.82,257.66
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,381.56,278.41
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,442.6,322.24
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,533.06,388.38
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,582.44,424.95
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,630.76,459.99
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,676.25,491.2
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,720.19,520.47
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,699.48,501.88
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,653.06,465.46
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,617.11,440.65
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,578.15,413.09
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,754.63,540.72
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,916.68,647.53
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,828.81,587.29
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,695.19,492.93
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,670.59,477.33
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,644.09,459.45
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,649.49,463.47
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,653.76,466.56
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,830.1,593.49
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,957.41,678.17
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,940.3,667.62
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,920.08,656.61
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,593.48,439.1
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,218.62,161.12
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,405.96,305.04
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,575.79,428.41
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,545.04,407.74
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,512.66,386.88
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,469.66,357.0
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,426.43,326.4
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,384.62,296.48
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,342.63,265.65
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,297.09,231.15
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,252.82,196.63
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,205.81,158.83
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,161.52,122.33
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,116.22,84.73
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,75.46,50.18
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,34.25,4.28
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,6.37,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,12.73,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,25.65,13.76
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,39.47,27.53
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,48.79,36.08
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,58.77,44.92
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,65.02,50.32
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,71.03,55.31
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,75.66,58.87
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,79.84,61.95
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,80.38,61.92
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,115.23,68.78
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,163.07,96.46
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,213.97,133.78
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,274.22,188.54
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,316.26,227.21
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,357.16,258.66
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,399.6,290.89
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,454.91,331.12
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,533.65,389.15
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,583.43,426.25
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,632.45,461.89
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,678.87,494.05
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,724.0,524.46
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,765.06,552.19
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,804.11,576.97
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,838.81,597.71
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,871.07,616.71
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,899.46,633.97
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,925.02,649.39
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,935.31,655.7
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,953.04,666.87
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,963.97,673.31
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,971.52,677.79
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,973.22,679.28
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,971.47,678.8
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,963.81,674.3
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,963.91,674.79
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,946.46,664.9
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,925.87,653.25
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,898.84,638.41
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,869.1,621.79
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,833.8,600.23
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,796.41,577.2
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,755.95,551.95
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,710.45,523.03
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,658.66,489.41
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,606.79,454.25
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,548.16,413.5
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,490.8,372.51
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,426.12,324.82
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,364.78,278.13
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,293.25,222.93
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,232.8,174.48
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,165.69,120.04
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,108.84,72.7
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,49.36,6.06
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,6.37,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,12.73,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,22.28,10.9
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,33.21,22.14
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,41.1,29.39
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,49.85,37.12
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,54.26,40.95
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,58.5,44.46
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,60.89,46.29
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,63.15,47.94
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,64.48,48.67
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,101.96,56.62
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,152.4,85.47
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,210.91,128.64
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,264.08,171.14
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,318.94,215.84
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,373.05,260.52
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,427.77,304.69
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,481.44,346.31
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,536.66,387.53
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,586.37,424.47
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,635.06,459.66
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,681.08,491.42
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,725.5,521.27
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,765.83,547.99
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,803.98,572.45
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,838.58,593.28
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,870.64,612.34
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,897.81,629.53
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,922.11,644.95
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,940.54,656.76
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,955.71,666.68
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,967.17,674.4
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,975.24,680.16
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,976.89,682.08
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,975.08,682.01
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,967.37,677.96
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,956.29,671.95
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,949.67,669.3
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,929.04,657.81
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,902.91,643.48
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,874.03,627.34
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,838.09,605.58
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,800.07,582.31
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,721.59,532.23
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,635.63,474.02
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,543.92,409.18
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,446.01,338.28
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,401.57,307.34
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,357.42,275.46
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,309.95,239.5
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,263.78,203.57
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,214.71,164.82
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,168.8,127.46
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,119.92,87.09
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,76.14,50.1
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,34.25,0.83
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,11.82,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,22.28,10.76
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.96,22.95
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,42.95,31.22
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,51.64,38.98
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,57.4,43.9
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,63.26,48.71
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,66.18,50.97
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,68.93,53.02
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,70.35,53.78
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,106.23,61.22
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,175.13,109.64
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,230.29,154.78
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,265.28,177.33
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,319.9,217.25
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,373.11,261.05
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,427.04,304.54
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,479.2,345.21
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,536.11,388.16
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,586.52,425.95
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,635.76,461.91
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,642.28,463.3
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,626.78,448.49
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,713.8,512.42
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,804.93,575.12
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,838.52,594.46
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,869.19,612.25
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,895.99,630.04
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,919.87,646.06
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,935.84,655.9
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,948.34,663.71
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,959.24,670.1
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,966.78,674.49
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,977.24,680.79
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,972.88,678.03
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,964.31,674.3
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,952.39,668.62
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,854.19,606.44
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,732.13,523.79
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,502.19,367.55
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,265.27,195.53
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,149.96,110.58
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,40.7,26.4
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,38.46,24.86
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,36.23,23.24
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,24.26,13.83
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,12.33,4.32
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,10.56,2.93
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,8.8,1.53
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,7.47,0.48
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,6.15,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,4.83,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.51,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,2.19,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.88,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.44,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,12.73,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,21.88,10.16
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,32.48,21.67
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,40.75,29.4
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,50.0,37.74
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,40.36,29.48
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,41.46,30.38
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,75.25,59.19
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,106.25,84.99
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,83.57,65.46
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,57.48,41.14
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,113.99,85.76
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,168.22,127.24
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,143.77,107.62
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,116.63,86.2
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,169.4,126.4
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,222.86,166.26
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,293.29,217.51
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,373.44,274.76
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,408.69,299.45
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,449.24,327.83
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,420.04,305.94
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,384.4,279.58
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,354.14,258.05
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,318.33,232.32
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,198.43,145.12
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,76.74,53.62
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,423.29,314.44
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,774.52,550.26
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,754.98,532.67
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,732.04,516.56
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,725.52,513.62
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,717.16,509.32
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,627.33,449.02
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,533.67,385.1
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,670.22,482.32
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,774.18,553.32
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,784.53,560.37
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,778.34,558.11
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,696.01,504.21
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,630.51,460.69
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,515.86,381.76
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,420.73,313.96
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,234.18,177.79
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,69.07,49.56
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,72.16,52.44
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,75.28,55.13
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,66.34,48.26
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,57.44,41.34
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,48.56,34.22
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,39.69,27.02
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,31.28,20.13
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,22.88,13.14
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,15.82,7.17
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,8.78,1.1
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.38,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,10.91,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,20.37,8.73
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,31.0,20.41
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,40.13,28.8
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,47.6,35.51
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,51.71,39.13
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,55.69,42.45
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,58.22,44.42
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,60.61,46.22
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,61.41,46.61
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,97.37,53.67
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,154.4,87.03
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,208.0,126.16
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,262.25,169.61
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,318.55,215.63
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,374.26,260.48
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,434.43,306.8
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,488.19,347.15
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,542.33,386.15
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,594.01,422.38
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,644.53,456.48
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,692.23,488.24
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,738.19,518.01
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,780.31,544.15
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,820.09,568.71
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,855.29,589.14
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,887.72,607.79
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,916.38,624.42
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,942.0,639.24
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,961.18,651.29
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,976.92,661.49
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,988.23,669.22
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,995.99,675.03
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,998.67,678.0
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,997.73,679.02
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,991.22,675.92
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,981.19,670.92
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,963.77,662.54
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,943.11,652.27
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,917.4,639.39
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,897.69,630.18
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,862.5,609.92
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,825.03,588.2
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,780.88,561.91
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,735.2,534.25
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,683.89,502.82
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,634.62,472.0
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,575.7,432.3
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,517.77,391.86
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,453.59,345.58
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,392.28,299.49
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,323.1,245.79
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,259.62,194.57
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,188.36,136.26
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,127.43,83.82
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,54.69,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,10.01,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,20.39,8.32
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,31.77,20.99
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,40.08,28.72
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,49.37,37.01
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,54.62,41.52
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,59.64,45.63
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,62.35,47.74
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,64.92,49.65
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,66.18,50.31
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,100.97,57.08
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,151.54,85.46
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,204.79,124.15
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,263.44,170.15
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,318.41,213.97
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,373.01,258.11
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,428.23,301.53
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,481.7,341.61
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,535.16,380.01
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,587.01,417.06
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,636.08,451.13
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,682.44,481.49
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,727.18,509.84
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,767.35,536.34
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,805.32,560.68
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,840.51,582.82
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,873.2,603.3
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,867.18,599.57
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,837.21,577.32
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,905.0,628.0
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,953.83,661.41
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,964.37,667.64
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,971.54,672.3
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,981.8,679.62
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,976.94,677.79
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,968.4,673.94
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,956.49,668.12
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,936.71,657.47
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,914.01,645.04
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,832.13,595.17
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,740.33,534.49
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,675.42,491.6
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,598.41,439.54
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,553.75,410.67
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,508.92,380.86
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,484.9,365.47
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,457.76,347.33
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,410.14,313.28
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,363.46,279.16
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,315.62,243.36
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,269.01,207.37
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,254.87,195.48
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,226.91,171.16
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,162.49,118.08
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,107.08,70.25
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,47.32,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,10.01,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,20.41,7.8
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,31.81,20.86
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,40.14,28.6
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,49.52,36.95
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,54.36,41.2
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,59.01,45.1
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,62.15,47.59
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,65.12,49.85
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,66.38,50.51
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,101.18,57.19
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,152.12,85.72
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,211.17,129.15
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,265.17,172.7
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,320.65,218.45
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,375.15,263.49
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,430.15,307.73
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,454.9,329.01
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,454.42,328.61
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,505.48,364.74
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,561.05,403.1
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,638.34,457.15
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,725.28,516.2
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,717.13,504.91
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,684.28,477.9
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,708.11,491.95
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,730.67,504.29
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,658.69,454.53
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,570.93,394.68
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,354.91,251.02
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,140.31,98.98
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,493.79,352.89
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,846.09,572.52
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,614.56,421.65
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,361.8,252.83
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,689.71,483.23
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,966.09,652.4
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,948.37,639.65
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,927.58,629.73
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,900.63,615.2
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,870.96,599.05
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,833.72,579.06
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,799.08,560.47
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,754.13,535.25
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,707.98,508.81
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,614.69,448.03
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,521.93,385.14
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,469.46,350.54
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,417.99,314.97
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,358.8,272.0
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,302.84,229.93
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,244.35,185.1
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,182.55,136.28
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,125.71,90.3
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,76.34,48.68
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,33.65,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,9.1,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,19.62,6.78
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,31.03,20.24
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,39.37,28.05
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,48.71,36.4
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,53.18,40.36
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,57.49,43.99
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,60.32,46.14
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,63.0,48.07
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,64.04,48.55
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,98.31,54.92
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,149.96,83.7
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,209.75,127.62
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,264.54,171.75
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,321.2,218.47
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,377.13,264.94
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,433.76,310.91
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,489.2,354.16
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,546.21,396.93
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,597.85,435.42
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,648.43,472.06
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,695.62,504.39
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,741.08,534.61
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,783.05,561.46
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,822.79,585.94
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,857.65,606.3
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,889.8,624.77
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,853.54,599.66
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,791.31,554.2
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,896.04,628.1
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,983.6,682.54
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,924.06,644.66
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,836.8,584.29
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,934.14,653.29
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,1003.96,696.41
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,883.21,620.17
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,726.12,513.6
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,860.42,610.39
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,948.8,668.25
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,772.75,555.47
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,565.58,412.01
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,528.6,388.87
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,491.3,363.95
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,425.82,318.11
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,362.47,272.86
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,262.61,198.74
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,170.53,128.35
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,380.25,294.41
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,518.7,398.42
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,453.46,348.73
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,391.17,300.94
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,320.92,246.0
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,256.55,193.62
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,184.36,134.24
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,122.79,79.92
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,52.15,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,8.19,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,18.46,5.45
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,29.52,18.94
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,38.28,27.12
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,47.97,35.77
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,52.88,40.02
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,57.59,43.89
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,60.8,46.43
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,63.83,48.74
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,65.15,49.45
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,98.88,55.64
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,150.43,84.01
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,210.24,127.28
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,264.82,170.62
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,320.82,216.08
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,364.42,256.89
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,386.04,277.39
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,350.45,253.73
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,297.72,216.24
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,426.59,308.96
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,581.96,415.72
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,530.09,377.56
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,459.34,326.72
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,629.42,448.68
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,814.55,572.0
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,757.03,528.03
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,672.34,467.39
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,652.88,454.99
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,636.3,443.58
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,590.82,412.82
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,530.44,372.07
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,633.09,442.71
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,738.25,511.49
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,877.8,606.51
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,997.62,681.5
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,804.4,559.39
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,579.82,407.88
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,486.19,347.08
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,408.72,294.1
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,572.56,413.2
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,710.91,509.38
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,760.84,546.5
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,804.59,577.79
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,759.64,551.33
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,713.49,524.31
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,659.33,489.89
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,605.25,453.75
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,544.78,412.25
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,485.71,370.39
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,420.37,322.37
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,354.41,272.21
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,286.83,219.52
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,225.64,170.0
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,158.01,114.5
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,100.57,64.35
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,43.83,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
