Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,6.37,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,18.43,4.67
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,31.0,20.0
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,41.22,29.44
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,51.09,38.25
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,57.24,43.65
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,63.97,49.33
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,67.64,52.26
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,71.11,54.92
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,72.45,55.61
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,104.24,61.32
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,153.77,88.83
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,206.24,126.98
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,259.36,169.65
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,319.32,218.57
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,369.41,262.78
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,404.32,292.22
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,460.28,333.08
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,535.36,388.12
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,587.28,426.07
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,636.55,461.05
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,683.39,492.25
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,728.71,521.27
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,770.07,546.83
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,809.25,569.92
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,844.04,589.24
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,876.16,606.63
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,903.74,622.27
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,928.39,636.05
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,947.61,645.19
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,963.56,652.39
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,974.76,658.15
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,982.51,661.98
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,984.3,663.44
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,982.56,663.02
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,975.33,658.55
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,964.68,652.26
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,957.45,649.12
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,936.18,637.7
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,737.77,514.85
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,519.0,367.61
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,684.31,486.72
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,801.7,564.44
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,761.08,540.02
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,715.25,513.68
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,659.02,479.44
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,603.36,443.63
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,543.19,404.19
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,484.43,364.19
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,417.82,316.4
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,350.75,266.43
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,282.94,214.38
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,221.47,165.29
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,154.28,110.73
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,97.36,61.04
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,33.16,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,14.87,1.99
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,29.49,18.69
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,38.99,27.54
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,48.19,35.76
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,55.02,41.65
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,60.02,45.76
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,63.47,48.4
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,66.74,50.78
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,67.92,51.36
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,99.42,56.82
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,149.62,84.25
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,202.68,122.31
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,261.11,168.36
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,315.67,212.61
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,369.96,256.43
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,425.03,299.68
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,478.85,340.69
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,535.2,382.0
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,585.59,418.38
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,634.93,452.84
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,681.68,483.48
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,726.79,511.98
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,768.12,537.3
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,807.27,560.32
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,842.01,581.02
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,874.11,600.01
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,901.67,615.36
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,926.3,628.87
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,724.63,500.32
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,459.89,319.34
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,742.14,515.12
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,978.28,658.05
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,979.03,655.75
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,976.31,654.77
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,969.16,651.37
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,969.85,652.72
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,951.89,644.11
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,930.78,633.84
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,904.64,620.93
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,875.73,606.27
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,783.25,551.26
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,683.12,486.86
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,708.74,510.02
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,716.67,518.86
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,665.8,487.15
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,614.45,454.44
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,555.09,414.43
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,496.94,373.94
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,433.74,328.5
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,373.3,283.19
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,303.84,229.6
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,240.37,178.7
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,168.65,120.61
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,110.27,68.18
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,38.51,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,13.73,0.62
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,28.4,17.64
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,36.8,25.61
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,44.85,32.91
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,49.48,37.01
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,53.94,40.78
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,56.94,43.08
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,59.77,45.15
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,61.29,45.94
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,94.05,51.66
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,151.7,83.92
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,205.94,122.24
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,260.78,164.7
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,317.31,209.1
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,373.52,254.1
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,430.33,298.54
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,488.33,341.79
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,542.52,381.01
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,593.98,417.1
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,644.35,451.3
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,692.34,482.91
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,738.71,512.63
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,721.16,496.8
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,676.19,463.41
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,710.37,485.59
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,749.52,509.65
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,724.48,492.1
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,699.58,474.98
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,750.97,509.94
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,811.91,549.42
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,914.41,617.02
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,993.81,663.96
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,996.22,665.78
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,995.04,666.65
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,938.16,634.0
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,855.34,581.39
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,913.98,623.1
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,950.9,645.48
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,832.43,575.42
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,691.07,484.89
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,657.03,465.6
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,621.51,443.95
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,580.98,419.39
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,539.6,393.69
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,494.88,364.25
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,449.83,333.88
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,403.42,301.77
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,357.69,269.25
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,377.6,284.85
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,378.3,284.38
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,307.57,230.27
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,242.99,179.17
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,168.99,119.65
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,108.75,65.54
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,37.83,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,15.28,0.3
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,30.26,18.98
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,42.02,29.78
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,53.37,39.8
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,60.19,45.74
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,66.76,51.26
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,71.9,55.27
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,76.75,58.91
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,77.45,59.03
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,106.74,63.43
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,156.08,90.25
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,208.47,127.61
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,260.59,168.63
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,315.0,212.6
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,369.83,257.38
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,429.24,304.56
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,482.16,345.51
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,535.28,385.37
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,586.16,422.94
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,636.27,458.91
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,683.17,491.06
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,728.63,521.41
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,771.0,549.73
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,811.34,575.1
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,751.74,530.39
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,664.01,465.48
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,800.48,562.83
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,923.61,643.53
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,771.61,540.94
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,556.92,390.53
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,788.52,554.1
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,983.88,679.99
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,890.1,618.22
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,771.05,537.31
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,768.73,538.14
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,764.15,536.7
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,747.02,526.66
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,728.02,515.5
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,647.58,462.71
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,552.97,399.4
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,538.39,391.59
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,537.0,392.15
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,380.82,281.51
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,233.21,172.5
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,345.27,260.28
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,443.77,334.62
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,395.96,299.87
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,349.03,265.68
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,297.95,227.35
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,249.16,189.72
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,198.45,150.05
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,151.37,112.14
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,101.69,71.62
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,51.11,28.26
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,19.7,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.9,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.51,18.24
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,40.52,28.47
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,51.16,37.9
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,59.11,44.73
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,66.75,51.04
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,71.89,55.15
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,76.8,58.97
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,102.78,79.89
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,150.56,105.39
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,166.4,104.95
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,207.24,127.24
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,259.34,167.82
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,313.37,210.62
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,366.28,252.13
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,420.18,293.03
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,475.33,333.1
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,528.44,370.24
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,579.07,405.38
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,628.86,438.71
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,675.81,468.79
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,721.28,496.98
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,758.04,521.33
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,796.22,545.5
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,830.5,566.04
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,862.29,585.01
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,889.23,601.45
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,913.35,616.28
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,872.69,591.52
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,795.32,540.55
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,790.89,539.08
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,784.26,535.46
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,521.7,366.2
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,219.25,155.56
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,511.74,365.59
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,768.42,533.45
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,736.52,511.65
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,703.49,491.75
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,790.6,554.98
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,857.07,600.88
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,573.7,414.09
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,268.99,195.21
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,387.32,286.34
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,495.95,366.31
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,437.11,324.52
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,367.59,275.36
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,415.76,313.71
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,450.33,340.22
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,383.52,290.55
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,321.31,243.39
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,254.63,191.48
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,194.41,143.28
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,123.21,86.4
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,67.25,37.31
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,24.04,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,14.55,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,28.38,17.24
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,44.33,31.63
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,60.27,45.58
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,76.28,59.32
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,92.03,72.5
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,109.04,86.25
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,120.29,94.92
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,134.23,105.56
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,152.85,108.92
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,165.67,106.12
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,206.68,127.5
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,258.29,176.86
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,289.41,207.91
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,336.29,237.52
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,419.08,295.94
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,471.78,334.88
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,526.84,373.72
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,576.39,408.75
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,625.28,442.16
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,670.76,471.25
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,714.7,498.3
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,755.91,525.28
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,795.26,550.31
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,718.7,496.48
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,607.05,418.72
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,763.75,527.83
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,912.19,622.99
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,930.2,633.64
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,944.99,643.98
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,917.83,627.29
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,876.33,599.42
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,855.58,587.51
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,832.15,573.68
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,706.48,492.29
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,578.37,406.95
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,355.53,256.27
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,146.4,104.82
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,287.04,210.35
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,424.18,308.47
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,628.33,455.29
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,774.42,555.52
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,625.09,453.83
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,480.85,353.14
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,293.74,219.42
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,113.96,82.91
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,99.53,72.62
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,85.1,61.77
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,70.67,50.69
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,56.22,39.37
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,43.26,29.02
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,30.86,18.93
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,20.25,10.15
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,9.66,0.66
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,5.0,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,12.98,0.0
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,25.75,15.13
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,35.34,24.22
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,43.43,31.5
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,48.12,35.58
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,52.64,39.32
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,55.3,41.43
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,57.84,43.36
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,59.11,44.07
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,89.69,49.11
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,146.63,80.7
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,200.5,119.18
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,255.44,162.89
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,312.13,209.18
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,367.99,255.03
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,424.43,300.38
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,482.48,345.58
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,536.73,386.89
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,588.38,425.88
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,638.94,463.17
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,577.73,417.28
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,478.06,342.14
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,640.48,462.35
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,813.82,582.41
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,849.68,603.76
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,882.92,624.29
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,911.6,642.87
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,937.24,659.56
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,957.33,673.14
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,974.07,684.71
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,985.38,692.67
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,993.13,698.52
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,996.22,701.58
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,995.65,702.46
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,989.0,699.32
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,978.8,694.07
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,961.1,684.12
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,940.12,672.12
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,914.09,657.98
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,885.19,641.88
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,615.14,457.02
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,310.94,230.07
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,555.47,419.27
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,729.85,547.17
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,676.47,510.33
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,625.42,475.79
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,566.37,434.15
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,508.46,391.71
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,442.63,342.01
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,379.89,292.89
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,307.99,235.07
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,242.67,180.86
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,166.85,118.2
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,99.21,52.94
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,34.79,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,12.58,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,24.96,14.34
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,33.85,22.97
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,43.47,31.65
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,48.13,35.82
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,52.62,39.65
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,55.64,42.1
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,58.52,44.32
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,59.39,44.8
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,88.56,49.52
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,144.72,81.26
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,197.76,119.86
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,250.78,162.72
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,306.35,209.08
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,362.04,256.03
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,422.25,305.25
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,476.09,348.0
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,529.94,389.32
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,582.07,427.6
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,633.2,463.7
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,681.03,496.56
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,727.32,527.22
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,641.58,462.77
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,513.25,367.22
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,560.4,399.76
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,609.61,431.98
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,781.33,553.31
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,937.0,652.76
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,959.01,662.57
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,977.72,671.77
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,868.45,602.04
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,720.27,500.35
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,755.43,526.6
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,788.72,549.83
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,908.22,631.75
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,982.51,677.33
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,964.9,666.82
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,944.06,655.49
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,568.7,414.29
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,138.2,99.14
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,520.13,388.12
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,818.97,587.79
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,773.51,556.93
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,726.63,528.39
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,673.29,494.49
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,617.4,458.04
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,555.97,416.15
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,495.96,373.89
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,426.61,323.24
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,361.34,273.79
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,289.62,217.83
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,222.09,163.54
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,150.87,105.76
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,87.52,43.9
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,30.18,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,12.99,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,25.73,14.82
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,35.73,24.47
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,45.41,33.14
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,52.79,39.62
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,58.3,44.3
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,77.96,60.76
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,102.44,80.86
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,83.63,64.65
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,95.44,55.31
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,168.9,107.27
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,228.1,156.71
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,222.66,159.2
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,199.43,146.98
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,266.51,194.75
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,343.55,249.05
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,390.65,281.88
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,442.52,317.96
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,493.39,353.56
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,551.48,393.63
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,593.15,421.99
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,638.55,452.58
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,718.61,509.99
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,799.88,565.63
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,834.2,586.83
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,865.91,606.77
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,893.57,624.16
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,918.36,639.82
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,937.81,650.9
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,954.06,660.1
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,965.08,666.97
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,972.71,671.92
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,974.9,674.3
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,985.3,681.87
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,976.97,678.84
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,965.18,673.96
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,947.58,664.74
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,926.81,653.6
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,899.54,637.86
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,869.52,620.37
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,832.98,598.57
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,798.57,578.01
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,752.99,550.54
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,706.22,521.84
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,526.54,395.81
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,347.08,262.97
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,309.09,236.15
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,271.23,208.13
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,315.26,243.07
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,348.06,266.66
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,274.17,208.3
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,211.68,157.49
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,142.14,100.21
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,79.07,36.87
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,26.98,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,13.39,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,26.48,15.24
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,37.97,26.3
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,49.06,36.21
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,67.69,52.25
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,86.73,68.32
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,78.09,60.83
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,76.61,59.32
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,79.15,61.12
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,106.77,65.99
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,173.58,114.71
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,229.31,162.95
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,252.29,172.26
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,310.08,211.69
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,363.66,254.75
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,418.29,297.34
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,455.84,326.88
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,471.83,338.07
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,542.09,388.99
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,631.89,452.69
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,678.5,482.66
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,723.39,510.82
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,492.46,355.3
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,204.96,146.95
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,320.75,230.93
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,437.53,310.79
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,692.47,490.93
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,927.6,641.48
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,943.38,649.82
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,967.07,665.61
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,881.97,611.66
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,769.87,535.76
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,641.5,452.53
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,509.15,362.74
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,434.6,312.24
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,359.54,259.77
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,507.27,367.36
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,652.58,468.18
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,500.93,363.82
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,352.85,258.83
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,249.54,184.42
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,140.81,102.98
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,189.39,141.31
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,251.93,189.52
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,341.2,259.78
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,418.77,319.43
