Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,371.22,284.34
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,324.89,250.0
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,274.42,211.54
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,226.26,173.86
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,175.96,133.69
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,122.05,89.97
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,76.31,52.31
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,29.01,9.23
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,12.68,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,13.01,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,25.74,14.54
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,36.5,25.21
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,46.92,34.68
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,53.57,40.62
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,60.93,46.94
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,83.65,66.12
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,112.46,89.99
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,128.32,102.62
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,147.36,111.52
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,171.34,128.54
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,196.72,146.89
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,235.55,174.08
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,274.45,201.37
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,251.66,185.53
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,218.0,160.97
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,224.59,165.34
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,231.02,169.41
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,275.04,201.06
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,319.67,232.39
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,428.67,308.79
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,546.48,387.69
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,644.63,453.34
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,754.48,524.42
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,813.57,563.32
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,872.12,599.42
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,899.93,616.21
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,924.81,631.67
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,911.36,622.97
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,882.08,601.53
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,875.63,599.05
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,866.32,594.54
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,913.56,628.69
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,957.19,658.39
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,947.59,654.13
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,934.84,648.71
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,915.84,638.24
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,893.9,626.06
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,864.56,608.55
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,832.88,589.59
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,797.45,568.19
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,759.94,545.34
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,646.2,471.15
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,532.21,394.21
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,500.31,374.79
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,479.89,361.88
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,412.1,314.24
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,360.27,276.84
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,343.04,263.82
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,311.01,238.46
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,242.48,184.53
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,180.98,134.8
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,111.07,77.51
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,53.15,18.11
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,19.08,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,15.01,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,26.51,14.86
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,37.62,25.96
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,49.12,36.23
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,62.0,47.41
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,77.54,60.51
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,73.5,56.93
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,72.98,56.26
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,99.74,78.17
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,146.08,103.75
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,185.3,129.26
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,228.13,161.39
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,259.37,184.86
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,297.6,213.87
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,330.22,239.56
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,354.12,258.11
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,343.06,250.6
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,326.23,238.22
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,357.06,260.07
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,389.19,282.34
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,469.79,338.54
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,557.91,398.15
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,559.42,397.16
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,557.86,394.61
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,533.39,376.79
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,497.8,351.65
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,592.92,417.75
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,693.87,484.79
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,724.3,504.67
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,754.21,524.97
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,784.31,548.63
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,825.05,578.87
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,662.23,472.72
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,477.24,346.15
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,499.45,364.98
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,537.79,393.51
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,403.2,298.63
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,271.83,202.83
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,280.86,211.1
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,305.56,230.52
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,202.14,152.81
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,117.0,87.13
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,62.41,44.52
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,9.7,2.23
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,8.37,1.18
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.04,0.11
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.16,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.27,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.39,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.51,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.63,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.75,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.88,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.64,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.02,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,13.62,5.94
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,20.23,11.9
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,28.62,19.33
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,37.03,26.66
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,50.33,38.09
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,63.67,49.35
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,80.43,63.34
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,97.0,73.46
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,101.8,77.03
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,106.49,80.51
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,106.95,80.45
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,107.28,80.3
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,104.53,77.91
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,101.67,75.47
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,140.12,105.21
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,179.02,134.82
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,207.84,156.63
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,237.3,178.78
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,244.16,183.38
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,251.0,188.0
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,202.87,151.57
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,153.7,114.09
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,156.85,116.55
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,160.02,118.97
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,216.24,161.73
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,273.48,204.6
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,294.11,219.9
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,315.01,235.47
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,336.77,251.72
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,373.73,279.03
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,405.45,302.68
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,437.64,326.59
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,486.78,364.34
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,552.34,413.37
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,422.55,318.68
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,294.69,223.11
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,151.5,114.25
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,16.8,7.83
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,58.91,41.64
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,101.95,75.95
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,62.85,45.1
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,24.71,14.5
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,19.39,10.24
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.09,5.94
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,11.88,4.17
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,9.67,2.38
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,7.91,0.92
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.14,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,4.38,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.63,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.31,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,14.1,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,24.22,12.81
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,34.27,23.52
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,44.03,32.56
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,36.53,26.3
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,37.03,26.77
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,56.11,43.26
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,74.24,58.65
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,81.2,64.27
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,88.21,66.66
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,94.88,71.64
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,101.54,76.56
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,165.27,125.54
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,224.19,169.6
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,211.85,159.85
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,190.05,142.86
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,243.33,182.65
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,295.61,220.82
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,301.44,224.69
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,306.64,228.2
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,386.54,286.23
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,474.06,347.95
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,426.76,313.22
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,377.22,277.04
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,470.95,344.38
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,577.32,417.75
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,561.13,405.42
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,532.22,385.17
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,551.34,398.96
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,583.29,421.1
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,595.15,429.57
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,606.37,437.79
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,430.09,315.04
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,255.86,188.52
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,216.67,160.16
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,177.53,131.05
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,210.66,156.34
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,244.57,181.92
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,151.46,111.97
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,62.06,43.14
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,192.84,145.48
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,328.66,247.87
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,314.99,238.62
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,300.5,229.28
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,242.12,185.19
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,175.26,133.76
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,151.7,116.0
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,128.47,98.05
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,254.21,200.22
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,342.77,267.42
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,266.05,204.71
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,202.15,151.36
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,130.84,90.91
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,63.27,4.54
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,21.59,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,12.28,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,21.16,10.12
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,30.22,19.95
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,38.09,27.28
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,20.45,12.19
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,8.78,2.03
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,45.01,33.59
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,79.72,63.37
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,98.28,78.78
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,116.99,89.87
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,114.15,87.24
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,110.57,84.08
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,104.43,78.76
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,97.93,73.21
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,119.8,90.31
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,141.88,107.4
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,218.88,166.49
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,294.93,223.46
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,364.31,275.16
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,439.51,330.5
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,485.18,363.02
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,533.69,397.29
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,547.84,406.57
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,560.67,414.94
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,617.7,455.12
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,684.91,501.18
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,710.95,518.43
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,736.4,535.39
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,695.91,505.08
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,639.38,464.29
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,597.58,435.19
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,538.81,394.05
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,637.3,464.51
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,736.25,532.16
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,488.02,359.81
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,229.05,169.59
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,454.06,339.63
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,668.09,490.36
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,699.78,513.97
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,742.26,545.7
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,771.74,568.99
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,785.24,579.41
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,708.36,529.14
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,627.4,474.0
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,395.8,304.9
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,165.77,126.16
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,143.52,109.8
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,121.62,92.83
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,98.7,74.55
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,76.16,56.3
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,56.91,40.66
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,37.36,24.49
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,22.49,11.64
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,8.79,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.55,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,13.19,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,23.42,11.37
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,35.05,23.82
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,47.02,34.65
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,54.78,41.6
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,62.26,48.07
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,67.58,52.49
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,72.75,56.64
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,73.65,57.09
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,99.23,60.56
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,148.54,87.03
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,201.31,125.13
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,254.13,167.47
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,309.79,213.4
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,369.57,262.18
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,425.71,307.0
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,480.63,349.6
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,535.83,390.8
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,588.16,429.34
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,639.72,466.08
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,688.38,499.18
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,732.22,528.23
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,774.12,555.44
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,813.88,580.29
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,849.99,601.96
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,883.63,621.92
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,911.01,638.55
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,935.36,653.34
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,955.15,666.01
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,971.63,676.78
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,981.28,682.83
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,987.41,686.9
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,988.98,687.63
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,986.98,686.33
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,978.44,683.31
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,977.71,685.29
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,958.61,674.54
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,936.28,662.01
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,907.46,644.83
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,875.88,625.94
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,837.57,603.19
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,797.19,578.88
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,754.46,552.26
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,706.77,521.96
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,601.44,450.66
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,498.02,376.98
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,445.9,341.12
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,394.35,304.02
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,366.92,283.55
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,339.44,261.16
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,261.68,199.04
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,196.6,145.31
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,125.58,84.79
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,56.79,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,19.4,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,7.73,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,14.97,4.89
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,30.49,19.85
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,45.49,33.15
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,62.58,48.05
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,79.49,62.52
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,77.95,61.2
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,75.74,59.19
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,73.55,57.04
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,110.75,71.47
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,138.49,94.17
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,139.72,105.54
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,183.75,138.21
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,235.71,176.58
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,237.66,178.13
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,241.38,180.92
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,205.77,153.58
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,167.42,124.11
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,202.07,150.2
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,237.47,176.41
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,241.29,178.98
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,245.04,181.6
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,255.78,189.38
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,266.61,197.19
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,273.47,201.72
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,280.34,206.27
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,546.58,401.49
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,811.8,580.9
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,671.9,482.66
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,506.78,366.52
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,569.79,412.17
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,619.99,447.31
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,600.15,433.66
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,579.17,419.68
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,601.86,437.95
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,623.19,455.09
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,680.56,497.38
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,717.24,525.42
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,671.3,495.39
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,625.05,465.23
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,676.79,506.13
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,704.53,529.77
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,554.46,422.85
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,417.95,322.02
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,464.08,360.56
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,499.22,389.23
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,439.38,344.62
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,382.33,301.41
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,307.91,243.2
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,250.07,196.3
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,188.54,145.71
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,132.99,99.18
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,70.27,45.99
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,13.37,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,6.82,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,8.64,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,16.74,5.77
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,33.51,22.37
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,49.89,37.03
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,65.18,50.57
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,81.13,64.41
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,99.38,79.92
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,117.23,94.78
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,128.3,103.52
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,151.44,113.67
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,184.6,134.27
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,219.25,157.43
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,237.01,174.72
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,242.01,181.37
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,216.37,162.56
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,187.61,140.98
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,218.72,164.04
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,250.73,187.26
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,244.44,182.18
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,237.51,176.78
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,315.54,233.76
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,396.84,291.07
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,363.06,266.06
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,321.59,236.03
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,300.89,220.79
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,279.51,204.93
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,420.37,306.42
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,571.1,408.85
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,585.81,417.65
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,600.06,427.43
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,805.31,571.94
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,983.81,685.98
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,889.97,625.33
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,767.87,543.38
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,712.08,508.29
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,638.55,460.1
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,536.44,391.12
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,418.01,308.13
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,326.11,243.35
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,222.67,167.14
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,190.0,142.99
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,157.63,118.47
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,132.42,99.52
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,107.37,80.35
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,133.44,101.61
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,160.69,123.64
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,137.63,105.77
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,114.96,88.0
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,92.47,69.91
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,70.19,51.7
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,51.4,36.2
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,32.3,20.29
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,18.95,8.4
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,6.37,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,3.18,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,11.37,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.64,7.25
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,29.24,18.8
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,37.6,26.53
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,28.41,18.91
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,25.53,16.48
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,34.9,24.58
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,51.58,38.85
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,64.34,49.49
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,99.98,75.6
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,147.18,110.91
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,202.77,151.68
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,231.07,172.59
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,260.64,194.58
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,317.27,235.15
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,388.72,287.66
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,265.13,198.34
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,118.47,86.97
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,155.26,115.33
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,192.74,143.62
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,377.44,281.93
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,575.82,422.46
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,508.69,372.82
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,429.02,314.58
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,537.41,392.65
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,646.26,467.92
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,681.05,491.08
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,707.86,509.38
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,741.89,532.39
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,775.47,554.89
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,797.45,571.08
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,830.67,594.48
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,923.38,661.78
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,987.04,703.49
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,803.16,581.46
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,575.21,418.93
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,776.89,568.55
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,932.91,675.01
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,904.06,657.56
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,872.49,639.77
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,494.74,378.01
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,85.23,61.32
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,418.59,327.09
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,698.84,532.26
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,642.96,492.1
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,587.35,453.18
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,523.12,406.73
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,460.97,360.35
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,393.02,307.95
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,328.97,256.68
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,249.41,191.84
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,183.39,136.29
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,103.69,67.01
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,15.46,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,11.37,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,19.66,6.58
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,29.34,18.79
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,37.7,26.61
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,42.61,31.13
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,47.38,35.31
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,50.29,37.73
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,53.08,39.95
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,54.24,40.72
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,86.92,49.18
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,139.28,76.79
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,194.56,117.06
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,253.65,175.28
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,290.4,212.99
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,341.44,249.09
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,411.73,301.12
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,383.48,283.54
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,329.94,244.36
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,422.27,312.26
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,528.68,388.47
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,540.28,394.97
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,545.19,397.03
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,633.53,460.3
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,732.22,528.71
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,768.54,551.45
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,803.85,573.7
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,673.56,483.22
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,517.48,372.89
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,397.63,289.6
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,264.8,193.77
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,227.54,166.94
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,190.08,139.36
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,320.9,236.27
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,448.32,326.82
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,590.85,429.51
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,731.71,527.28
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,548.26,400.36
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,367.07,270.32
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,515.8,383.42
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,657.1,486.05
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,637.81,473.98
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,615.58,460.94
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,618.55,465.74
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,600.73,455.95
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,542.3,414.83
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,484.91,373.77
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,431.09,334.59
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,378.43,295.09
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,319.38,249.46
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,263.58,204.87
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,201.6,154.23
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,137.42,101.05
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,76.82,47.21
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
