Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,11.37,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.64,5.8
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,29.46,18.83
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,39.02,27.71
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,45.15,33.3
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,49.82,37.4
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,76.05,59.73
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,109.89,87.99
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,110.46,87.97
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,125.84,86.91
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,171.21,114.87
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,216.93,148.68
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,262.04,186.83
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,293.54,213.92
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,328.2,240.79
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,364.01,268.23
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,408.12,300.57
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,453.28,332.83
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,536.23,394.81
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,640.76,471.84
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,643.78,469.26
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,617.71,446.1
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,717.75,519.42
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,819.27,587.99
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,765.7,547.34
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,675.11,479.31
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,816.3,580.88
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,942.69,661.9
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,961.43,670.79
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,976.61,678.72
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,822.29,579.71
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,617.2,437.44
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,746.39,529.33
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,874.4,614.63
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,941.02,660.62
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,974.74,681.64
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,956.58,671.16
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,935.18,659.3
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,907.09,644.6
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,876.17,628.02
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,847.8,612.27
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,808.26,588.97
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,761.64,560.87
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,713.7,531.39
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,658.58,495.66
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,606.37,461.14
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,543.53,417.13
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,482.44,372.47
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,411.51,318.68
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,344.95,266.09
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,268.2,203.97
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,199.9,146.63
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,118.38,71.51
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,35.2,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,10.01,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,17.32,3.63
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,26.81,16.53
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,35.27,24.38
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,39.49,28.3
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,43.64,31.95
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,46.36,34.22
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,48.97,36.3
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,90.61,71.15
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,150.43,110.62
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,184.67,132.08
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,216.97,154.51
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,256.7,184.19
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,299.27,216.42
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,343.14,249.84
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,390.19,285.38
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,450.66,329.65
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,537.9,394.38
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,515.18,378.14
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,455.39,332.7
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,587.61,431.27
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,739.01,538.57
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,715.15,516.77
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,656.81,471.23
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,645.89,462.52
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,622.73,445.17
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,796.26,570.09
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,948.69,668.99
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,877.71,620.04
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,765.21,539.07
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,899.06,634.37
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,998.75,697.35
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,999.47,697.34
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,996.53,696.24
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,987.82,691.74
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,975.55,685.2
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,955.53,673.95
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,932.37,660.84
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,914.64,652.03
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,884.17,635.02
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,844.04,610.47
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,802.0,584.53
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,755.04,556.14
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,710.22,528.69
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,652.05,490.69
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,594.39,452.04
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,530.56,406.64
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,468.66,361.13
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,397.21,306.72
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,330.41,253.89
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,252.97,191.49
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,182.83,133.11
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,106.18,60.58
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,26.24,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,10.01,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,17.31,2.64
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,27.6,17.09
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,38.86,27.37
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,44.54,32.58
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,50.03,37.4
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,53.57,40.37
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,56.97,43.09
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,58.28,43.88
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,85.23,47.93
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,137.56,75.7
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,197.75,119.65
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,253.39,164.88
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,310.72,212.82
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,367.41,260.64
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,424.83,308.12
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,480.74,352.61
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,538.0,396.58
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,589.78,436.05
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,640.46,473.64
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,483.58,359.51
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,274.08,200.72
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,541.52,402.97
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,815.27,593.65
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,729.43,529.25
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,596.96,430.7
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,596.98,431.14
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,595.49,429.84
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,648.94,468.09
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,716.56,514.97
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,556.01,403.29
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,388.62,283.36
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,480.98,351.59
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,591.42,429.7
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,565.51,411.45
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,538.72,393.25
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,754.81,552.12
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,925.06,667.8
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,754.67,552.48
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,561.35,414.62
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,458.9,342.14
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,344.52,258.32
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,549.74,416.61
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,691.61,521.46
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,636.27,482.99
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,581.08,444.61
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,516.73,398.01
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,454.45,351.52
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,384.68,297.82
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,319.13,245.51
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,239.9,181.58
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,173.99,126.27
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,99.98,53.13
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,23.81,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,9.55,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,17.24,1.39
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,26.55,16.12
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,35.47,24.48
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,40.48,29.11
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,45.36,33.41
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,48.36,35.93
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,51.25,38.24
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,52.5,39.09
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,85.07,47.45
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,138.0,75.33
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,193.87,115.95
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,250.35,161.88
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,308.58,210.46
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,366.11,258.18
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,427.71,307.47
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,482.88,350.49
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,537.65,391.57
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,590.77,431.02
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,642.77,468.47
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,690.83,501.2
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,737.05,531.22
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,780.09,558.86
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,820.79,584.79
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,856.39,607.84
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,889.12,629.07
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,917.47,647.03
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,942.64,663.04
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,962.55,676.41
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,978.99,687.75
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,813.04,579.87
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,595.77,426.62
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,408.14,297.87
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,224.99,164.74
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,644.87,477.83
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,977.01,694.69
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,906.48,647.77
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,811.53,585.15
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,862.58,624.33
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,878.69,636.7
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,729.22,538.05
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,553.02,412.35
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,621.55,466.16
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,667.77,501.55
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,481.97,366.8
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,296.74,227.11
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,260.73,201.14
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,224.61,173.74
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,186.67,144.01
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,149.67,114.2
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,111.16,82.58
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,74.52,51.84
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,40.23,16.55
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,6.37,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,9.1,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,16.39,0.0
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,25.28,14.98
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,33.81,22.97
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,38.9,27.64
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,43.85,31.98
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,46.92,34.55
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,49.88,36.92
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,51.54,38.03
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,84.45,46.48
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,137.18,73.96
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,192.88,114.14
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,249.65,159.82
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,307.82,207.68
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,365.35,255.42
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,426.98,305.06
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,482.49,348.65
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,536.93,390.05
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,589.29,429.33
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,640.56,466.83
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,625.78,452.96
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,579.5,416.29
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,696.2,501.74
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,816.39,583.78
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,796.25,566.27
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,741.58,524.54
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,710.56,502.65
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,663.1,469.53
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,830.2,587.92
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,965.44,675.8
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,975.14,680.15
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,981.32,683.71
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,849.75,599.23
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,669.05,475.28
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,839.81,596.63
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,969.15,679.58
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,950.59,667.18
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,928.79,654.43
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,899.09,636.19
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,866.7,616.31
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,827.5,592.63
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,786.27,567.48
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,727.04,530.71
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,664.56,491.11
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,524.4,393.31
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,391.14,296.6
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,344.82,263.87
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,299.13,229.98
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,315.02,242.07
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,312.27,237.76
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,231.64,173.09
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,164.7,117.29
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,77.79,30.77
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,9.1,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,15.75,0.0
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,26.47,15.9
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,38.26,26.78
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,43.95,31.97
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,49.47,36.74
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,52.64,39.4
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,55.7,41.85
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,57.44,43.1
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,84.76,47.62
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,136.73,75.16
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,196.47,118.77
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,252.0,163.74
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,309.56,211.6
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,366.35,259.27
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,423.9,306.51
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,482.71,352.63
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,539.1,395.56
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,591.98,435.4
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,643.72,473.27
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,563.63,413.08
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,435.36,316.07
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,470.01,341.16
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,512.34,370.56
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,704.31,510.37
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,891.63,635.01
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,920.01,651.33
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,945.19,666.99
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,966.42,680.21
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,984.21,691.37
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,995.59,698.64
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,1003.27,703.78
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,1004.16,704.87
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,1001.29,703.82
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,993.21,699.19
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,981.52,692.47
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,962.76,681.96
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,940.68,669.46
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,787.46,570.73
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,602.81,440.96
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,724.1,532.61
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,811.84,592.75
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,764.43,562.96
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,715.68,532.86
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,658.06,494.89
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,600.68,456.25
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,539.03,413.24
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,476.62,367.43
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,402.67,310.61
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,333.86,255.65
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,254.29,191.17
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,184.21,131.44
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,86.81,27.19
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,8.64,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,14.98,0.0
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,25.34,14.88
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,36.6,25.35
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,42.36,30.6
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,47.94,35.44
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,51.58,38.51
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,55.07,41.32
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,57.2,42.8
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,84.98,47.53
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,137.14,75.04
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,197.13,118.57
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,252.97,163.44
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,310.91,211.17
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,367.76,257.84
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,425.31,303.72
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,484.22,348.89
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,540.01,390.19
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,592.29,428.95
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,643.46,465.86
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,691.66,499.14
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,738.03,530.07
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,780.68,557.42
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,821.02,583.09
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,785.17,556.91
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,713.32,503.96
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,836.81,592.78
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,942.66,661.7
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,956.31,670.29
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,966.01,677.38
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,865.3,611.32
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,729.03,515.97
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,870.53,618.0
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,991.21,696.99
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,817.17,584.21
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,609.93,440.34
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,592.93,431.4
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,574.34,420.17
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,295.08,220.9
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,22.1,11.6
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,425.35,326.6
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,787.78,580.79
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,635.67,474.88
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,488.53,369.1
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,299.7,229.35
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,118.41,87.77
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,100.9,74.9
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,83.34,61.4
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,66.24,47.83
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,49.01,33.88
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,33.76,21.32
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,19.38,9.26
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,9.67,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,10.46,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,19.33,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,27.96,16.93
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,37.63,26.32
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,44.97,33.03
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,50.45,37.91
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,54.36,41.23
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,58.1,44.27
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,87.67,69.02
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,135.33,96.31
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,149.69,93.23
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,196.16,119.78
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,251.35,164.82
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,308.96,213.17
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,365.58,262.88
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,409.4,299.59
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,447.25,328.88
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,477.0,350.54
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,552.51,407.04
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,644.56,474.85
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,692.75,507.26
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,738.94,536.98
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,781.5,564.04
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,821.68,589.31
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,759.39,543.39
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,649.59,462.54
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,808.92,576.52
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,944.11,663.35
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,964.74,674.68
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,981.93,685.24
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,992.67,691.97
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,999.73,696.64
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,905.85,637.56
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,769.32,543.82
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,897.39,635.36
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,977.52,685.95
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,958.23,674.9
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,935.66,662.91
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,710.61,517.92
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,455.98,336.47
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,553.27,411.8
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,639.71,475.72
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,498.95,375.85
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,368.66,280.72
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,340.87,261.74
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,311.87,240.86
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,273.45,212.22
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,235.03,182.82
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,193.59,150.06
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,153.51,117.46
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,111.06,82.28
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,70.93,47.88
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,32.21,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.19,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,15.57,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,28.83,17.6
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,40.97,29.23
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,55.26,41.98
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,69.08,54.03
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,83.98,66.7
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,98.26,78.53
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,73.58,57.19
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,82.87,45.67
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,135.92,73.73
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,191.94,114.53
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,248.73,160.66
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,307.36,209.38
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,369.58,260.26
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,427.47,306.55
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,445.57,323.44
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,435.25,316.12
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,450.14,326.79
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,461.31,334.15
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,484.83,350.5
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,507.88,366.27
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,540.01,388.47
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,572.96,411.0
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,608.99,434.89
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,645.91,459.09
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,659.98,469.06
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,673.01,478.58
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,749.7,531.72
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,827.86,584.32
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,839.85,592.45
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,849.57,599.91
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,864.47,610.63
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,876.72,619.7
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,920.18,650.85
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,945.22,666.59
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,798.33,571.94
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,639.32,463.11
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,545.71,401.62
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,471.29,350.51
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,536.52,400.93
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,577.31,432.8
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,554.48,418.94
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,543.88,413.7
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,490.9,376.61
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,424.34,329.14
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,367.85,287.61
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,313.99,246.6
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,256.69,201.6
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,203.1,157.98
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,143.53,108.52
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,89.74,61.92
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,40.99,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,7.73,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,13.4,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,24.95,14.33
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,36.16,25.13
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,44.5,32.74
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,57.1,43.77
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,71.97,56.49
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,86.71,68.79
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,109.36,87.25
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,133.01,100.92
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,136.35,102.8
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,137.92,103.62
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,189.31,140.68
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,250.49,184.2
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,310.69,225.48
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,386.79,278.85
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,373.34,270.4
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,343.68,249.4
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,400.49,289.68
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,462.89,332.59
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,514.31,367.2
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,573.36,406.42
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,695.63,492.87
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,820.8,575.72
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,857.04,597.91
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,890.57,619.57
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,918.51,636.98
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,943.28,652.55
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,961.88,663.15
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,977.0,671.78
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,803.05,564.13
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,576.95,410.23
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,806.1,574.66
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,987.5,691.48
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,978.03,686.5
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,965.09,681.7
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,694.45,505.96
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,369.36,272.14
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,469.07,348.76
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,546.88,406.31
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,691.68,513.64
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,787.07,580.96
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,741.17,551.61
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,690.53,519.77
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,491.11,377.22
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,294.6,227.78
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,390.31,304.71
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,445.15,346.65
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,373.77,290.49
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,307.15,236.65
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,226.07,170.06
