Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,154.02,106.01
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,68.76,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,8.0,1.4,21.5,10.0,7.28,0.0
2016,8,21,6,0,94.0,16.0,1.6,22.0,20.0,12.62,0.0
2016,8,21,6,15,202.0,30.5,1.7,22.5,55.5,23.81,13.16
2016,8,21,6,30,310.0,45.0,1.8,23.0,91.0,34.67,23.7
2016,8,21,6,45,394.5,54.5,1.95,23.5,137.0,42.26,30.65
2016,8,21,7,0,479.0,64.0,2.1,24.0,183.0,48.27,36.01
2016,8,21,7,15,450.0,86.0,2.1,24.5,219.0,62.62,48.3
2016,8,21,7,30,421.0,108.0,2.1,25.0,255.0,76.52,59.96
2016,8,21,7,45,417.0,129.5,2.1,25.5,295.5,89.46,70.57
2016,8,21,8,0,413.0,151.0,2.1,26.0,336.0,120.0,81.97
2016,8,21,8,15,571.0,121.5,2.05,26.5,410.5,146.07,88.32
2016,8,21,8,30,729.0,92.0,2.0,27.0,485.0,194.57,118.25
2016,8,21,8,45,754.5,93.0,2.0,27.5,532.5,249.93,163.44
2016,8,21,9,0,780.0,94.0,2.0,28.0,580.0,307.81,211.97
2016,8,21,9,15,496.5,209.0,2.0,28.0,526.5,346.97,251.87
2016,8,21,9,30,213.0,324.0,2.0,28.0,473.0,357.74,265.25
2016,8,21,9,45,524.5,212.5,2.05,28.5,606.0,431.29,319.2
2016,8,21,10,0,836.0,101.0,2.1,29.0,739.0,538.39,398.77
2016,8,21,10,15,844.0,102.5,2.2,29.0,770.5,591.15,438.85
2016,8,21,10,30,852.0,104.0,2.3,29.0,802.0,642.74,477.37
2016,8,21,10,45,857.5,105.0,2.4,29.5,826.0,690.79,511.51
2016,8,21,11,0,863.0,106.0,2.5,30.0,850.0,736.97,542.75
2016,8,21,11,15,867.0,107.0,2.6,30.0,867.5,779.94,571.46
2016,8,21,11,30,871.0,108.0,2.7,30.0,885.0,820.53,598.43
2016,8,21,11,45,610.5,263.5,2.85,30.5,811.0,790.17,574.62
2016,8,21,12,0,350.0,419.0,3.0,31.0,737.0,722.37,522.0
2016,8,21,12,15,276.0,439.0,3.05,31.0,690.5,690.66,499.5
2016,8,21,12,30,202.0,459.0,3.1,31.0,644.0,642.46,465.32
2016,8,21,12,45,209.0,455.0,3.2,31.0,645.0,654.88,474.84
2016,8,21,13,0,216.0,451.0,3.3,31.0,646.0,666.42,483.46
2016,8,21,13,15,541.5,279.5,3.3,31.0,758.0,851.52,618.33
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,995.52,714.02
2016,8,21,13,45,486.0,258.0,3.3,31.0,683.5,788.39,574.67
2016,8,21,14,0,105.0,408.0,3.3,31.0,497.0,514.92,376.87
2016,8,21,14,15,54.5,288.0,3.25,31.0,334.0,338.16,251.05
2016,8,21,14,30,4.0,168.0,3.2,31.0,171.0,156.23,114.8
2016,8,21,14,45,418.0,131.5,3.2,31.0,438.0,588.22,445.96
2016,8,21,15,0,832.0,95.0,3.2,31.0,705.0,931.8,680.04
2016,8,21,15,15,475.5,199.5,3.15,31.0,544.0,701.2,521.37
2016,8,21,15,30,119.0,304.0,3.1,31.0,383.0,441.33,329.62
2016,8,21,15,45,230.5,268.5,3.05,31.0,407.5,501.61,378.7
2016,8,21,16,0,342.0,233.0,3.0,31.0,432.0,570.38,431.49
2016,8,21,16,15,172.5,194.0,2.8,30.5,294.5,356.64,273.42
2016,8,21,16,30,3.0,155.0,2.6,30.0,157.0,147.15,110.52
2016,8,21,16,45,1.5,138.0,2.45,30.0,139.0,129.96,97.74
2016,8,21,17,0,0.0,121.0,2.3,30.0,121.0,112.88,84.58
2016,8,21,17,15,0.0,103.0,2.0,29.0,103.0,95.87,71.63
2016,8,21,17,30,0.0,85.0,1.7,28.0,85.0,78.8,58.31
2016,8,21,17,45,243.5,65.0,1.4,27.5,113.0,233.57,183.98
2016,8,21,18,0,487.0,45.0,1.1,27.0,141.0,327.22,252.81
2016,8,21,18,15,390.5,36.0,1.1,26.5,97.5,244.42,183.54
2016,8,21,18,30,294.0,27.0,1.1,26.0,54.0,172.61,116.86
2016,8,21,18,45,147.0,13.5,1.1,25.5,27.0,62.57,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,94.0,7.5,1.6,18.5,11.5,6.82,0.0
2016,8,22,6,0,188.0,15.0,1.8,19.0,23.0,13.64,0.0
2016,8,22,6,15,320.0,26.5,1.9,19.5,63.0,21.43,11.29
2016,8,22,6,30,452.0,38.0,2.0,20.0,103.0,30.21,20.19
2016,8,22,6,45,530.5,45.0,2.15,20.5,153.0,34.69,24.5
2016,8,22,7,0,609.0,52.0,2.3,21.0,203.0,39.1,28.51
2016,8,22,7,15,658.5,57.5,2.4,21.5,256.5,45.99,34.51
2016,8,22,7,30,708.0,63.0,2.5,22.0,310.0,49.2,37.17
2016,8,22,7,45,743.5,67.0,2.6,23.0,364.0,51.03,38.48
2016,8,22,8,0,779.0,71.0,2.7,24.0,418.0,82.03,43.59
2016,8,22,8,15,803.0,74.0,2.6,24.5,469.5,139.41,74.42
2016,8,22,8,30,827.0,77.0,2.5,25.0,521.0,205.52,123.92
2016,8,22,8,45,846.0,79.5,2.4,25.5,570.0,266.16,174.3
2016,8,22,9,0,865.0,82.0,2.3,26.0,619.0,328.33,227.24
2016,8,22,9,15,878.5,84.0,2.15,26.0,663.0,389.41,279.36
2016,8,22,9,30,892.0,86.0,2.0,26.0,707.0,450.83,330.31
2016,8,22,9,45,903.0,87.0,1.95,26.5,746.0,510.26,377.61
2016,8,22,10,0,914.0,88.0,1.9,27.0,785.0,569.19,422.65
2016,8,22,10,15,921.5,89.5,1.85,27.0,817.5,625.75,465.13
2016,8,22,10,30,929.0,91.0,1.8,27.0,850.0,680.91,505.18
2016,8,22,10,45,935.0,91.5,1.75,27.5,875.5,732.49,540.44
2016,8,22,11,0,941.0,92.0,1.7,28.0,901.0,782.02,571.58
2016,8,22,11,15,944.5,93.0,1.7,28.0,919.0,827.82,600.75
2016,8,22,11,30,948.0,94.0,1.7,28.0,937.0,870.96,627.89
2016,8,22,11,45,950.5,93.5,1.7,28.5,947.0,908.92,650.19
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,943.75,670.3
2016,8,22,12,15,953.0,93.5,1.65,29.0,959.0,973.99,688.11
2016,8,22,12,30,953.0,94.0,1.6,29.0,961.0,1000.68,703.64
2016,8,22,12,45,950.5,94.5,1.6,29.0,954.5,1021.29,716.14
2016,8,22,13,0,948.0,95.0,1.6,29.0,948.0,1038.05,726.41
2016,8,22,13,15,945.0,94.5,1.55,29.0,933.5,1049.34,732.71
2016,8,22,13,30,942.0,94.0,1.5,29.0,919.0,1056.64,736.74
2016,8,22,13,45,937.5,93.0,1.5,29.0,897.0,1057.88,738.06
2016,8,22,14,0,933.0,92.0,1.5,29.0,875.0,1055.09,737.17
2016,8,22,14,15,926.5,91.0,1.45,29.0,845.5,1046.31,732.01
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,1033.66,724.69
2016,8,22,14,45,910.5,88.5,1.4,29.0,780.0,1013.67,713.86
2016,8,22,15,0,901.0,87.0,1.4,29.0,744.0,990.12,700.96
2016,8,22,15,15,889.0,85.0,1.3,28.5,702.5,960.2,683.97
2016,8,22,15,30,877.0,83.0,1.2,28.0,661.0,927.18,665.02
2016,8,22,15,45,861.0,81.0,1.2,28.0,614.0,887.67,642.03
2016,8,22,16,0,845.0,79.0,1.2,28.0,567.0,845.8,617.29
2016,8,22,16,15,824.0,76.0,1.15,27.5,516.5,796.42,587.75
2016,8,22,16,30,803.0,73.0,1.1,27.0,466.0,752.79,561.54
2016,8,22,16,45,774.0,69.5,1.05,27.0,413.0,693.71,522.99
2016,8,22,17,0,745.0,66.0,1.0,27.0,360.0,634.54,483.52
2016,8,22,17,15,704.5,61.5,0.85,26.5,306.5,566.71,436.09
2016,8,22,17,30,664.0,57.0,0.7,26.0,253.0,500.7,386.88
2016,8,22,17,45,602.0,50.5,0.6,25.5,201.0,425.58,328.97
2016,8,22,18,0,540.0,44.0,0.5,25.0,149.0,352.89,270.37
2016,8,22,18,15,438.5,35.0,0.5,24.5,102.5,264.93,198.29
2016,8,22,18,30,337.0,26.0,0.5,24.0,56.0,188.58,124.93
2016,8,22,18,45,168.5,13.0,0.5,24.0,28.0,69.24,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,86.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,173.0,14.0,1.8,17.0,21.0,12.73,0.0
2016,8,23,6,15,304.5,25.5,1.75,17.5,60.0,20.58,10.54
2016,8,23,6,30,436.0,37.0,1.7,18.0,99.0,29.37,19.64
2016,8,23,6,45,513.5,45.0,1.7,19.0,148.5,34.71,24.68
2016,8,23,7,0,591.0,53.0,1.7,20.0,198.0,39.9,29.34
2016,8,23,7,15,641.0,58.5,1.65,21.0,250.5,42.83,31.84
2016,8,23,7,30,691.0,64.0,1.6,22.0,303.0,49.99,37.87
2016,8,23,7,45,725.0,68.5,1.55,23.0,356.0,52.15,39.45
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,83.02,44.75
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,139.67,75.28
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,199.19,119.48
2016,8,23,8,45,825.0,83.0,1.65,26.0,559.5,259.19,168.93
2016,8,23,9,0,842.0,86.0,1.7,27.0,607.0,325.31,224.08
2016,8,23,9,15,856.0,88.5,1.6,27.5,651.0,385.7,274.44
2016,8,23,9,30,870.0,91.0,1.5,28.0,695.0,446.53,323.52
2016,8,23,9,45,880.0,93.0,1.45,28.5,733.5,505.2,369.34
2016,8,23,10,0,890.0,95.0,1.4,29.0,772.0,563.3,412.86
2016,8,23,10,15,898.0,96.5,1.3,29.0,804.0,618.98,453.46
2016,8,23,10,30,906.0,98.0,1.2,29.0,836.0,673.36,491.56
2016,8,23,10,45,624.0,244.0,1.15,29.0,760.0,659.87,478.52
2016,8,23,11,0,342.0,390.0,1.1,29.0,684.0,611.69,441.03
2016,8,23,11,15,331.0,403.0,1.05,29.0,692.0,636.16,457.35
2016,8,23,11,30,320.0,416.0,1.0,29.0,700.0,659.0,471.59
2016,8,23,11,45,291.5,429.0,0.95,29.5,690.0,665.26,473.45
2016,8,23,12,0,263.0,442.0,0.9,30.0,680.0,668.77,473.54
2016,8,23,12,15,230.5,448.5,0.85,30.0,657.5,649.02,459.55
2016,8,23,12,30,198.0,455.0,0.8,30.0,635.0,636.05,450.02
2016,8,23,12,45,218.0,449.0,0.8,30.5,645.5,658.85,464.88
2016,8,23,13,0,238.0,443.0,0.8,31.0,656.0,681.18,478.98
2016,8,23,13,15,180.5,436.5,0.75,31.0,597.0,624.98,440.66
2016,8,23,13,30,123.0,430.0,0.7,31.0,538.0,566.33,400.94
2016,8,23,13,45,156.5,420.0,0.7,31.0,554.0,594.45,421.6
2016,8,23,14,0,190.0,410.0,0.7,31.0,570.0,621.81,440.87
2016,8,23,14,15,539.5,256.0,0.65,30.5,686.0,846.6,595.55
2016,8,23,14,30,889.0,102.0,0.6,30.0,802.0,1016.32,698.88
2016,8,23,14,45,879.5,100.5,0.6,30.0,766.0,996.77,685.93
2016,8,23,15,0,870.0,99.0,0.6,30.0,730.0,973.78,673.82
2016,8,23,15,15,857.0,96.5,0.6,30.0,688.5,942.99,657.04
2016,8,23,15,30,844.0,94.0,0.6,30.0,647.0,909.26,638.45
2016,8,23,15,45,470.5,172.5,0.65,30.0,477.0,644.65,469.99
2016,8,23,16,0,97.0,251.0,0.7,30.0,307.0,345.31,256.75
2016,8,23,16,15,92.0,227.0,0.7,29.5,276.5,313.48,236.79
2016,8,23,16,30,87.0,203.0,0.7,29.0,246.0,281.58,214.49
2016,8,23,16,45,82.0,180.5,0.75,29.0,217.5,251.51,192.75
2016,8,23,17,0,77.0,158.0,0.8,29.0,189.0,221.55,170.57
2016,8,23,17,15,71.5,135.0,0.75,28.0,160.0,190.76,147.66
2016,8,23,17,30,66.0,112.0,0.7,27.0,131.0,160.14,124.14
2016,8,23,17,45,54.5,89.5,0.65,26.5,103.0,126.92,97.45
2016,8,23,18,0,43.0,67.0,0.6,26.0,75.0,94.39,70.69
2016,8,23,18,15,21.5,47.0,0.65,25.5,51.0,61.38,43.12
2016,8,23,18,30,0.0,27.0,0.7,25.0,27.0,26.21,12.7
2016,8,23,18,45,0.0,13.5,0.75,24.5,13.5,12.28,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.0,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,82.0,14.0,0.8,18.0,17.0,12.73,0.0
2016,8,24,6,15,200.0,29.5,0.85,18.5,53.0,23.1,12.21
2016,8,24,6,30,318.0,45.0,0.9,19.0,89.0,34.81,24.17
2016,8,24,6,45,399.0,56.0,0.95,20.0,136.0,43.99,32.59
2016,8,24,7,0,480.0,67.0,1.0,21.0,183.0,51.2,39.01
2016,8,24,7,15,535.0,75.0,1.2,22.0,234.5,55.5,42.66
2016,8,24,7,30,590.0,83.0,1.4,23.0,286.0,59.63,45.99
2016,8,24,7,45,627.0,89.5,1.6,24.0,337.5,62.31,47.96
2016,8,24,8,0,664.0,96.0,1.8,25.0,389.0,91.5,53.51
2016,8,24,8,15,692.0,101.0,1.7,25.5,439.5,144.39,82.42
2016,8,24,8,30,720.0,106.0,1.6,26.0,490.0,200.7,123.83
2016,8,24,8,45,739.0,111.0,1.55,26.5,537.0,258.11,170.72
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,321.36,223.06
2016,8,24,9,15,774.0,119.5,1.4,27.0,627.0,379.29,271.25
2016,8,24,9,30,790.0,123.0,1.3,27.0,670.0,438.13,318.84
2016,8,24,9,45,659.0,191.5,1.2,27.5,665.5,480.63,352.44
2016,8,24,10,0,528.0,260.0,1.1,28.0,661.0,509.29,373.29
2016,8,24,10,15,444.5,309.0,1.05,28.0,656.0,535.66,391.89
2016,8,24,10,30,361.0,358.0,1.0,28.0,651.0,551.35,401.88
2016,8,24,10,45,391.5,355.0,0.95,28.5,682.0,593.5,430.26
2016,8,24,11,0,422.0,352.0,0.9,29.0,713.0,641.42,461.51
2016,8,24,11,15,321.0,395.0,0.85,29.0,673.0,621.89,445.81
2016,8,24,11,30,220.0,438.0,0.8,29.0,633.0,591.37,422.96
2016,8,24,11,45,261.5,434.0,0.75,29.5,668.0,645.12,458.32
2016,8,24,12,0,303.0,430.0,0.7,30.0,703.0,693.62,488.75
2016,8,24,12,15,301.5,431.5,0.65,30.0,704.0,709.16,497.63
2016,8,24,12,30,300.0,433.0,0.6,30.0,705.0,723.29,505.89
2016,8,24,12,45,301.5,429.0,0.55,30.0,701.0,733.29,511.69
2016,8,24,13,0,303.0,425.0,0.5,30.0,697.0,741.74,516.54
2016,8,24,13,15,283.5,423.0,0.45,30.0,673.5,729.69,508.03
2016,8,24,13,30,264.0,421.0,0.4,30.0,650.0,715.67,498.56
2016,8,24,13,45,236.5,414.0,0.4,30.0,616.0,669.7,469.61
2016,8,24,14,0,209.0,407.0,0.4,30.0,582.0,638.45,449.92
2016,8,24,14,15,258.5,381.5,0.4,29.5,590.0,681.47,481.03
2016,8,24,14,30,308.0,356.0,0.4,29.0,598.0,704.87,498.89
2016,8,24,14,45,340.5,329.0,0.4,29.0,585.0,706.82,501.94
2016,8,24,15,0,373.0,302.0,0.4,29.0,572.0,705.86,503.48
2016,8,24,15,15,393.5,278.0,0.45,29.0,547.5,693.58,498.17
2016,8,24,15,30,414.0,254.0,0.5,29.0,523.0,695.04,501.61
2016,8,24,15,45,420.5,230.0,0.55,29.0,486.5,664.29,483.79
2016,8,24,16,0,427.0,206.0,0.6,29.0,450.0,631.04,464.3
2016,8,24,16,15,368.5,196.5,0.6,28.5,393.5,541.02,404.44
2016,8,24,16,30,310.0,187.0,0.6,28.0,337.0,470.94,356.67
2016,8,24,16,45,425.5,148.5,0.65,28.0,328.5,517.32,393.78
2016,8,24,17,0,541.0,110.0,0.7,28.0,320.0,542.12,413.82
2016,8,24,17,15,492.5,100.0,0.65,27.0,269.0,466.94,360.12
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,400.96,311.65
2016,8,24,17,45,379.0,77.0,0.6,25.5,170.0,325.94,253.64
2016,8,24,18,0,314.0,64.0,0.6,25.0,122.0,257.3,198.24
2016,8,24,18,15,224.0,46.5,0.65,24.5,81.0,178.63,133.36
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,107.34,64.56
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,35.83,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,6.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,0.0,13.0,1.3,20.0,13.0,11.82,0.0
2016,8,25,6,15,118.5,30.5,1.35,20.5,46.5,24.57,12.84
2016,8,25,6,30,237.0,48.0,1.4,21.0,80.0,36.98,25.72
2016,8,25,6,45,315.5,61.5,1.5,22.0,125.0,46.58,34.48
2016,8,25,7,0,394.0,75.0,1.6,23.0,170.0,55.85,42.65
2016,8,25,7,15,449.5,85.0,1.7,23.5,219.0,62.14,48.08
2016,8,25,7,30,505.0,95.0,1.8,24.0,268.0,68.94,53.75
2016,8,25,7,45,545.5,103.0,1.9,25.0,318.0,72.31,56.25
2016,8,25,8,0,586.0,111.0,2.0,26.0,368.0,99.95,61.8
2016,8,25,8,15,616.5,117.0,1.9,26.5,417.0,149.02,88.8
2016,8,25,8,30,647.0,123.0,1.8,27.0,466.0,201.96,127.42
2016,8,25,8,45,669.0,128.5,1.7,28.0,512.0,256.13,170.8
2016,8,25,9,0,691.0,134.0,1.6,29.0,558.0,312.6,216.74
2016,8,25,9,15,708.5,138.0,1.45,29.5,600.5,368.28,261.91
2016,8,25,9,30,726.0,142.0,1.3,30.0,643.0,425.18,306.54
2016,8,25,9,45,774.0,126.0,1.15,30.5,687.5,482.67,349.84
2016,8,25,10,0,822.0,110.0,1.0,31.0,732.0,541.5,392.5
2016,8,25,10,15,831.0,112.0,0.85,31.0,763.0,594.77,430.1
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,647.01,465.27
2016,8,25,10,45,842.5,117.5,0.6,31.5,817.5,694.84,495.49
2016,8,25,11,0,845.0,121.0,0.5,32.0,841.0,740.6,522.71
2016,8,25,11,15,849.0,122.0,0.45,32.0,858.5,783.0,547.59
2016,8,25,11,30,853.0,123.0,0.4,32.0,876.0,823.06,570.62
2016,8,25,11,45,850.5,126.5,0.35,32.5,884.0,857.39,588.66
2016,8,25,12,0,848.0,130.0,0.3,33.0,892.0,888.67,604.64
2016,8,25,12,15,848.0,130.0,0.3,33.0,893.5,915.74,620.16
2016,8,25,12,30,848.0,130.0,0.3,33.0,895.0,939.63,633.85
2016,8,25,12,45,834.5,137.5,0.3,33.5,886.0,954.58,641.06
2016,8,25,13,0,821.0,145.0,0.3,34.0,877.0,977.22,652.88
2016,8,25,13,15,817.5,144.0,0.3,34.0,863.0,986.69,658.37
2016,8,25,13,30,814.0,143.0,0.3,34.0,849.0,992.53,662.07
2016,8,25,13,45,548.5,267.5,0.3,34.0,738.0,864.14,585.2
2016,8,25,14,0,283.0,392.0,0.3,34.0,627.0,715.27,489.27
2016,8,25,14,15,531.0,266.0,0.25,34.0,687.5,849.76,580.77
2016,8,25,14,30,779.0,140.0,0.2,34.0,748.0,959.76,646.44
2016,8,25,14,45,539.5,230.5,0.2,34.0,642.5,813.98,557.66
2016,8,25,15,0,300.0,321.0,0.2,34.0,537.0,656.41,456.24
2016,8,25,15,15,329.5,293.0,0.2,33.5,517.5,649.77,456.98
2016,8,25,15,30,359.0,265.0,0.2,33.0,498.0,639.99,453.87
2016,8,25,15,45,519.0,193.5,0.2,33.0,502.5,713.04,506.22
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,763.73,540.41
2016,8,25,16,15,652.5,116.5,0.2,32.5,459.0,711.78,509.27
2016,8,25,16,30,626.0,111.0,0.2,32.0,411.0,659.24,478.3
2016,8,25,16,45,590.0,104.5,0.2,32.0,361.0,598.1,439.43
2016,8,25,17,0,554.0,98.0,0.2,32.0,311.0,537.93,399.17
2016,8,25,17,15,505.5,89.5,0.2,31.5,261.0,468.53,351.52
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,397.64,300.75
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,322.34,244.16
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,253.74,190.22
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,175.31,127.18
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,103.37,56.22
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,34.82,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.5,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,87.0,12.0,1.7,23.0,15.0,10.91,0.0
2016,8,26,6,15,208.5,26.0,1.7,23.5,49.5,21.18,9.77
2016,8,26,6,30,330.0,40.0,1.7,24.0,84.0,32.12,21.25
2016,8,26,6,45,417.0,49.0,1.7,24.5,131.0,38.09,26.87
2016,8,26,7,0,504.0,58.0,1.7,25.0,178.0,43.89,32.07
2016,8,26,7,15,558.0,65.0,1.85,26.0,229.0,47.74,35.31
2016,8,26,7,30,612.0,72.0,2.0,27.0,280.0,51.44,38.28
2016,8,26,7,45,652.5,76.5,2.2,28.0,332.0,53.06,39.38
2016,8,26,8,0,693.0,81.0,2.4,29.0,384.0,82.41,44.55
2016,8,26,8,15,720.5,85.0,2.5,29.5,434.0,140.88,77.28
2016,8,26,8,30,748.0,89.0,2.6,30.0,484.0,197.59,118.74
2016,8,26,8,45,769.0,92.0,2.75,31.0,531.5,255.03,165.26
2016,8,26,9,0,790.0,95.0,2.9,32.0,579.0,314.44,214.47
2016,8,26,9,15,805.5,97.5,2.8,32.0,622.0,373.18,263.59
2016,8,26,9,30,821.0,100.0,2.7,32.0,665.0,435.53,314.17
2016,8,26,9,45,824.0,107.0,2.6,32.5,701.0,492.51,358.68
2016,8,26,10,0,827.0,114.0,2.5,33.0,737.0,548.31,400.55
2016,8,26,10,15,836.0,115.5,2.4,33.0,768.5,601.5,439.93
2016,8,26,10,30,845.0,117.0,2.3,33.0,800.0,653.63,477.26
2016,8,26,10,45,849.5,119.5,2.25,33.5,824.0,702.24,510.23
2016,8,26,11,0,854.0,122.0,2.2,34.0,848.0,748.93,540.47
2016,8,26,11,15,858.0,123.0,2.1,34.0,865.5,791.73,567.02
2016,8,26,11,30,862.0,124.0,2.0,34.0,883.0,832.16,591.63
2016,8,26,11,45,863.0,125.5,1.95,34.5,892.5,867.94,612.11
2016,8,26,12,0,864.0,127.0,1.9,35.0,902.0,900.81,630.5
2016,8,26,12,15,864.5,127.0,1.85,35.0,903.5,928.75,646.95
2016,8,26,12,30,865.0,127.0,1.8,35.0,905.0,953.46,661.37
2016,8,26,12,45,852.5,133.5,1.75,35.5,896.0,968.71,668.62
2016,8,26,13,0,840.0,140.0,1.7,36.0,887.0,980.2,673.68
2016,8,26,13,15,836.5,139.5,1.65,36.0,873.0,989.94,679.18
2016,8,26,13,30,833.0,139.0,1.6,36.0,859.0,1007.87,689.69
2016,8,26,13,45,825.0,138.5,1.55,36.0,836.5,1006.06,688.35
2016,8,26,14,0,817.0,138.0,1.5,36.0,814.0,1000.54,685.13
2016,8,26,14,15,809.0,136.5,1.45,36.0,785.5,990.29,679.24
2016,8,26,14,30,801.0,135.0,1.4,36.0,757.0,976.52,671.4
2016,8,26,14,45,786.5,133.5,1.4,36.0,721.0,952.88,658.42
2016,8,26,15,0,772.0,132.0,1.4,36.0,685.0,926.15,643.67
2016,8,26,15,15,757.0,129.0,1.35,35.5,644.0,894.4,626.43
2016,8,26,15,30,742.0,126.0,1.3,35.0,603.0,865.35,610.82
2016,8,26,15,45,717.5,123.5,1.3,35.0,557.0,820.74,584.51
2016,8,26,16,0,693.0,121.0,1.3,35.0,511.0,774.62,556.99
2016,8,26,16,15,666.5,115.5,1.25,34.5,462.5,722.12,525.34
2016,8,26,16,30,640.0,110.0,1.2,34.0,414.0,668.99,492.57
2016,8,26,16,45,599.0,105.0,1.15,34.0,362.5,605.16,450.41
2016,8,26,17,0,558.0,100.0,1.1,34.0,311.0,542.6,407.04
2016,8,26,17,15,508.5,91.0,0.95,33.0,260.5,471.7,357.16
2016,8,26,17,30,459.0,82.0,0.8,32.0,210.0,399.92,304.69
2016,8,26,17,45,386.0,70.5,0.7,31.5,162.0,321.53,244.55
2016,8,26,18,0,313.0,59.0,0.6,31.0,114.0,250.47,187.9
2016,8,26,18,15,218.5,42.5,0.6,30.5,74.5,171.32,123.59
2016,8,26,18,30,124.0,26.0,0.6,30.0,35.0,96.97,46.71
2016,8,26,18,45,62.0,13.0,0.65,29.5,17.5,32.6,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.0,5.0,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,42.0,10.0,1.4,23.0,12.0,9.1,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,45.0,21.91,9.89
2016,8,27,6,30,239.0,46.0,1.5,24.0,78.0,35.52,24.03
2016,8,27,6,45,315.0,60.5,1.6,24.5,122.5,45.92,33.49
2016,8,27,7,0,391.0,75.0,1.7,25.0,167.0,55.96,42.34
2016,8,27,7,15,447.0,85.5,1.7,26.0,216.5,62.62,47.97
2016,8,27,7,30,503.0,96.0,1.7,27.0,266.0,69.02,53.15
2016,8,27,7,45,540.0,105.5,1.7,28.0,315.5,74.59,57.45
2016,8,27,8,0,577.0,115.0,1.7,29.0,365.0,103.47,63.84
2016,8,27,8,15,607.5,121.5,1.75,29.5,414.0,152.48,90.7
2016,8,27,8,30,638.0,128.0,1.8,30.0,463.0,205.39,128.93
2016,8,27,8,45,656.0,135.5,1.9,31.0,508.5,259.82,172.23
2016,8,27,9,0,674.0,143.0,2.0,32.0,554.0,316.12,217.78
2016,8,27,9,15,691.5,147.5,1.95,32.5,596.0,371.4,262.37
2016,8,27,9,30,709.0,152.0,1.9,33.0,638.0,427.94,306.72
2016,8,27,9,45,712.0,161.0,1.9,33.5,672.5,482.39,348.32
2016,8,27,10,0,715.0,170.0,1.9,34.0,707.0,536.08,387.83
2016,8,27,10,15,525.5,266.5,1.85,34.0,670.5,549.89,397.24
2016,8,27,10,30,336.0,363.0,1.8,34.0,634.0,541.82,389.85
2016,8,27,10,45,312.0,382.5,1.8,34.0,640.0,565.11,405.73
2016,8,27,11,0,288.0,402.0,1.8,34.0,646.0,585.77,419.24
2016,8,27,11,15,172.0,399.5,1.75,34.0,546.5,506.05,362.98
2016,8,27,11,30,56.0,397.0,1.7,34.0,447.0,412.73,296.24
2016,8,27,11,45,59.5,397.0,1.7,34.5,450.5,421.35,302.14
2016,8,27,12,0,63.0,397.0,1.7,35.0,454.0,429.89,307.46
2016,8,27,12,15,34.0,280.0,1.7,35.0,310.5,294.4,212.28
2016,8,27,12,30,5.0,163.0,1.7,35.0,167.0,151.18,108.16
2016,8,27,12,45,331.5,207.5,1.75,35.0,501.0,551.85,402.97
2016,8,27,13,0,658.0,252.0,1.8,35.0,835.0,934.86,653.82
2016,8,27,13,15,554.5,298.5,1.8,34.5,784.5,888.18,620.02
2016,8,27,13,30,451.0,345.0,1.8,34.0,734.0,840.87,589.51
2016,8,27,13,45,537.0,296.5,1.85,34.0,747.5,884.26,621.11
2016,8,27,14,0,623.0,248.0,1.9,34.0,761.0,928.88,652.42
2016,8,27,14,15,544.5,269.5,1.9,34.0,706.5,868.07,612.84
2016,8,27,14,30,466.0,291.0,1.9,34.0,652.0,810.75,575.72
2016,8,27,14,45,243.0,274.5,1.95,34.0,462.0,550.34,400.23
2016,8,27,15,0,20.0,258.0,2.0,34.0,272.0,261.91,191.57
2016,8,27,15,15,78.0,275.5,2.0,33.5,326.0,354.78,263.02
2016,8,27,15,30,136.0,293.0,2.0,33.0,380.0,447.7,331.95
2016,8,27,15,45,82.0,252.5,2.0,33.0,303.5,334.54,249.63
2016,8,27,16,0,28.0,212.0,2.0,33.0,227.0,241.14,180.1
2016,8,27,16,15,14.0,110.0,1.9,32.5,117.5,110.85,81.74
2016,8,27,16,30,0.0,8.0,1.8,32.0,8.0,7.04,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.5,7.0,6.16,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.27,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.39,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.51,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.63,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.75,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.88,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,10.0,2.0,20.0,12.0,9.1,0.0
2016,8,28,6,15,190.5,25.0,2.05,20.5,46.0,19.63,7.98
2016,8,28,6,30,314.0,40.0,2.1,21.0,80.0,32.33,21.62
2016,8,28,6,45,404.0,50.0,2.15,21.5,127.5,39.15,28.1
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,45.75,34.08
2016,8,28,7,15,550.5,67.0,2.25,22.5,226.5,49.51,37.38
2016,8,28,7,30,607.0,74.0,2.3,23.0,278.0,53.15,40.43
2016,8,28,7,45,651.0,78.5,2.4,24.0,330.5,54.71,41.5
2016,8,28,8,0,695.0,83.0,2.5,25.0,383.0,84.7,46.94
2016,8,28,8,15,723.0,87.5,2.55,25.5,434.0,144.05,80.97
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,201.57,123.76
2016,8,28,8,45,774.0,95.0,2.65,27.0,533.5,259.81,171.56
2016,8,28,9,0,797.0,98.0,2.7,28.0,582.0,320.29,222.2
2016,8,28,9,15,812.5,100.5,2.7,28.5,625.5,379.59,272.03
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,439.63,321.11
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.5,499.86,368.7
2016,8,28,10,0,852.0,107.0,2.7,30.0,746.0,557.12,412.53
2016,8,28,10,15,861.0,109.0,2.7,30.0,778.0,612.06,454.1
2016,8,28,10,30,870.0,111.0,2.7,30.0,810.0,665.88,493.67
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.5,715.82,528.44
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,763.86,560.11
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,807.3,588.33
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,848.26,614.66
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.5,884.87,636.69
2016,8,28,12,0,893.0,117.0,2.7,32.0,913.0,918.49,656.59
2016,8,28,12,15,893.0,117.0,2.65,32.0,914.5,946.6,673.8
2016,8,28,12,30,893.0,117.0,2.6,32.0,916.0,971.34,688.85
2016,8,28,12,45,890.5,117.5,2.6,32.0,909.0,990.69,700.97
2016,8,28,13,0,888.0,118.0,2.6,32.0,902.0,1006.38,710.93
2016,8,28,13,15,885.0,117.0,2.6,32.0,887.0,1016.31,717.4
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,1022.45,721.7
2016,8,28,13,45,875.0,116.0,2.6,32.0,849.5,1021.8,721.92
2016,8,28,14,0,868.0,116.0,2.6,32.0,827.0,1017.39,720.0
2016,8,28,14,15,860.0,114.0,2.6,32.0,797.5,1006.06,713.9
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,991.1,705.69
2016,8,28,14,45,838.5,111.0,2.6,32.0,731.5,968.3,692.61
2016,8,28,15,0,825.0,110.0,2.6,32.0,695.0,952.64,684.21
2016,8,28,15,15,767.0,125.0,2.55,31.5,643.0,899.31,652.31
2016,8,28,15,30,709.0,140.0,2.5,31.0,591.0,851.02,623.52
2016,8,28,15,45,711.5,125.0,2.45,31.0,548.5,816.78,602.45
2016,8,28,16,0,714.0,110.0,2.4,31.0,506.0,779.2,578.85
2016,8,28,16,15,708.0,101.0,2.25,30.5,462.5,738.75,553.51
2016,8,28,16,30,702.0,92.0,2.1,30.0,419.0,696.07,526.22
2016,8,28,16,45,664.0,87.5,2.0,30.0,367.0,632.76,483.03
2016,8,28,17,0,626.0,83.0,1.9,30.0,315.0,570.48,439.17
2016,8,28,17,15,577.0,76.0,1.65,29.0,263.0,499.33,387.34
2016,8,28,17,30,528.0,69.0,1.4,28.0,211.0,431.2,335.66
2016,8,28,17,45,451.5,59.5,1.15,27.0,161.5,348.32,270.48
2016,8,28,18,0,375.0,50.0,0.9,26.0,112.0,272.43,208.4
2016,8,28,18,15,266.5,36.0,0.9,25.5,72.0,184.34,134.45
2016,8,28,18,30,158.0,22.0,0.9,25.0,32.0,102.5,30.38
2016,8,28,18,45,79.0,11.0,0.9,24.5,16.0,36.26,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.0,1.75,19.5,4.0,0.0,0.0
2016,8,29,6,0,0.0,8.0,2.0,20.0,8.0,7.28,0.0
2016,8,29,6,15,47.5,26.0,2.0,20.5,32.5,21.68,8.82
2016,8,29,6,30,95.0,44.0,2.0,21.0,57.0,34.85,23.69
2016,8,29,6,45,129.0,65.0,2.05,21.5,90.5,50.39,37.7
2016,8,29,7,0,163.0,86.0,2.1,22.0,124.0,65.41,50.99
2016,8,29,7,15,188.5,106.0,2.1,22.5,160.5,79.18,62.9
2016,8,29,7,30,214.0,126.0,2.1,23.0,197.0,92.43,74.07
2016,8,29,7,45,244.0,146.5,2.15,24.0,241.0,105.5,84.65
2016,8,29,8,0,274.0,167.0,2.2,25.0,285.0,132.09,94.95
2016,8,29,8,15,503.5,132.0,2.25,25.5,382.0,150.04,94.56
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,203.1,125.65
2016,8,29,8,45,757.0,99.5,2.35,26.5,527.0,260.12,172.64
2016,8,29,9,0,781.0,102.0,2.4,27.0,575.0,319.51,222.75
2016,8,29,9,15,796.5,104.5,2.4,27.5,618.0,377.92,271.86
2016,8,29,9,30,812.0,107.0,2.4,28.0,661.0,437.1,320.25
2016,8,29,9,45,829.0,106.5,2.4,28.5,699.5,496.56,367.25
2016,8,29,10,0,846.0,106.0,2.4,29.0,738.0,553.76,411.05
2016,8,29,10,15,854.0,108.0,2.35,29.0,769.0,607.8,451.76
2016,8,29,10,30,862.0,110.0,2.3,29.0,800.0,660.62,490.34
2016,8,29,10,45,869.0,110.5,2.3,29.5,824.5,709.94,524.64
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,757.44,555.83
2016,8,29,11,15,879.5,111.5,2.3,30.0,866.0,800.19,583.5
2016,8,29,11,30,883.0,112.0,2.3,30.0,883.0,840.41,609.28
2016,8,29,11,45,884.5,112.5,2.3,30.5,891.5,876.23,630.74
2016,8,29,12,0,886.0,113.0,2.3,31.0,900.0,909.05,650.08
2016,8,29,12,15,886.0,113.0,2.3,31.0,901.5,936.86,667.45
2016,8,29,12,30,886.0,113.0,2.3,31.0,903.0,961.31,682.72
2016,8,29,12,45,485.5,267.5,2.3,31.5,700.5,764.65,550.95
2016,8,29,13,0,85.0,422.0,2.3,32.0,498.0,497.29,358.96
2016,8,29,13,15,58.0,383.0,2.25,32.0,434.5,434.05,315.74
2016,8,29,13,30,31.0,344.0,2.2,32.0,371.0,369.28,269.55
2016,8,29,13,45,125.5,370.5,2.2,32.0,474.0,513.3,374.65
2016,8,29,14,0,220.0,397.0,2.2,32.0,577.0,641.72,464.66
2016,8,29,14,15,355.5,338.0,2.15,32.0,616.5,734.68,530.64
2016,8,29,14,30,491.0,279.0,2.1,32.0,656.0,823.73,592.71
2016,8,29,14,45,650.0,194.5,2.05,32.0,668.5,892.49,640.75
2016,8,29,15,0,809.0,110.0,2.0,32.0,681.0,936.94,669.38
2016,8,29,15,15,433.5,189.5,1.95,31.5,494.0,651.27,480.43
2016,8,29,15,30,58.0,269.0,1.9,31.0,307.0,330.97,246.55
2016,8,29,15,45,30.0,217.0,1.9,31.0,236.5,247.44,185.87
2016,8,29,16,0,2.0,165.0,1.9,31.0,166.0,155.14,115.66
2016,8,29,16,15,29.5,175.5,1.8,30.5,189.0,203.05,154.26
2016,8,29,16,30,57.0,186.0,1.7,30.0,212.0,240.01,183.94
2016,8,29,16,45,53.0,163.5,1.6,30.0,185.5,211.72,162.51
2016,8,29,17,0,49.0,141.0,1.5,30.0,159.0,183.51,141.0
2016,8,29,17,15,41.5,119.0,1.3,29.0,132.5,153.71,118.18
2016,8,29,17,30,34.0,97.0,1.1,28.0,106.0,124.36,95.08
2016,8,29,17,45,22.0,75.5,0.95,27.5,81.0,93.56,70.01
2016,8,29,18,0,10.0,54.0,0.8,27.0,56.0,58.31,41.07
2016,8,29,18,15,5.0,34.5,0.8,26.5,35.5,36.0,22.1
2016,8,29,18,30,0.0,15.0,0.8,26.0,15.0,13.21,0.0
2016,8,29,18,45,0.0,7.5,0.8,26.0,7.5,6.82,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,20.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,21.0,9.0,8.19,0.0
2016,8,30,6,15,128.0,25.0,1.9,21.5,41.0,19.59,6.74
2016,8,30,6,30,256.0,41.0,1.9,22.0,73.0,31.77,20.94
2016,8,30,6,45,339.0,53.5,1.9,22.5,117.5,40.8,29.34
2016,8,30,7,0,422.0,66.0,1.9,23.0,162.0,50.9,38.33
2016,8,30,7,15,479.5,75.5,1.95,24.0,212.0,56.41,43.06
2016,8,30,7,30,537.0,85.0,2.0,25.0,262.0,61.69,47.38
2016,8,30,7,45,579.5,91.5,2.1,26.0,312.5,64.28,49.26
2016,8,30,8,0,622.0,98.0,2.2,27.0,363.0,93.51,55.12
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.0,144.69,83.6
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,199.6,124.06
2016,8,30,8,45,703.0,113.5,2.4,28.5,509.5,255.07,169.38
2016,8,30,9,0,724.0,118.0,2.5,29.0,556.0,312.63,217.47
2016,8,30,9,15,741.5,122.0,2.45,29.0,598.5,373.73,268.21
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,431.99,315.76
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,487.75,359.62
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,543.3,401.79
2016,8,30,10,15,789.5,136.0,2.35,30.5,745.5,596.02,440.35
2016,8,30,10,30,799.0,138.0,2.3,31.0,777.0,647.87,476.97
2016,8,30,10,45,803.0,141.5,2.25,31.5,800.5,696.21,509.91
2016,8,30,11,0,807.0,145.0,2.2,32.0,824.0,742.74,540.6
2016,8,30,11,15,811.5,146.0,2.1,32.0,841.0,785.27,567.78
2016,8,30,11,30,816.0,147.0,2.0,32.0,858.0,825.57,592.59
2016,8,30,11,45,816.5,149.0,1.95,32.5,866.5,861.0,613.1
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,893.59,631.56
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,921.23,648.03
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,945.69,662.47
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,958.19,669.52
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,978.21,681.37
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,860.29,605.31
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,707.28,499.54
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,862.73,609.46
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,996.6,693.43
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,826.82,584.59
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,623.48,446.03
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,796.18,569.32
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,921.97,650.1
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,796.87,571.37
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,647.22,471.41
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,722.52,528.1
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,773.76,562.74
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,721.05,529.62
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,667.77,496.45
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,605.27,455.0
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,543.81,412.43
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,472.44,361.68
