Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,404.41,311.12
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,322.34,247.26
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,245.54,185.13
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,161.87,114.36
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,78.81,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,27.46,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.65,3.63
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,31.02,20.2
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,40.09,28.54
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,50.18,37.39
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,55.31,41.84
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,60.24,45.94
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,62.9,47.88
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,92.64,53.91
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,143.8,82.15
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,198.67,122.21
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,254.82,167.43
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,313.24,215.32
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,374.12,264.38
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,432.19,309.93
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,488.27,352.47
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,545.01,393.78
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,598.61,432.92
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,651.23,470.3
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,697.24,501.35
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,743.06,531.25
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,700.1,498.17
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,621.75,440.83
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,759.28,538.7
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,890.68,624.02
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,917.82,639.37
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,941.8,653.86
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,959.15,665.03
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,973.01,674.23
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,992.76,686.5
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,997.71,689.82
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,996.38,689.63
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,991.36,687.42
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,979.14,681.68
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,963.42,673.96
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,873.43,619.13
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,770.23,551.88
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,818.94,589.63
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,850.16,611.51
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,662.56,487.42
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,463.94,346.63
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,578.53,434.67
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,651.12,488.45
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,587.78,444.94
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,525.69,401.21
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,453.42,348.94
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,380.55,294.13
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,301.24,231.63
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,229.79,173.09
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,148.07,103.01
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,64.59,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,7.73,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,16.43,3.33
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,32.54,21.45
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,43.42,31.51
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,53.92,40.89
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,61.39,47.41
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,68.56,53.45
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,73.35,57.18
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,102.37,63.41
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,151.58,90.99
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,204.81,129.82
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,258.26,172.52
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,314.79,218.5
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,371.11,264.5
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,428.68,310.24
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,486.97,355.06
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,544.36,397.93
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,597.74,437.16
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,650.22,474.51
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,645.56,467.0
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,611.15,438.49
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,621.71,444.91
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,628.77,448.42
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,761.49,542.96
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,895.81,631.01
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,923.04,646.5
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,947.02,661.09
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,849.58,597.53
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,725.55,511.45
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,475.47,343.85
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,210.9,153.14
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,132.82,95.96
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,56.82,38.27
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,120.25,87.16
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,186.59,137.55
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,132.1,96.67
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,78.96,56.14
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,229.85,174.08
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,385.23,290.82
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,316.92,239.74
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,250.07,189.66
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,260.53,199.69
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,269.22,208.05
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,235.23,182.65
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,201.67,157.13
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,166.94,129.88
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,132.94,102.57
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,97.25,73.22
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,62.56,44.37
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,32.79,18.7
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.1,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.55,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,11.88,0.19
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,23.81,14.27
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,39.87,28.77
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,55.59,42.85
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,72.63,57.88
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,89.48,72.49
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,71.26,56.58
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,49.45,35.71
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,94.62,72.79
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,138.07,107.79
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,123.41,95.44
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,107.2,81.97
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,113.08,86.48
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,118.97,90.97
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,128.16,98.11
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,137.47,105.34
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,125.23,95.4
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,112.75,85.32
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,129.83,98.86
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,147.23,112.6
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,147.21,112.48
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,147.16,112.38
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,156.1,119.2
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,165.15,126.09
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,141.35,107.24
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,117.3,88.15
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,121.52,91.55
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,125.76,94.97
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,130.03,98.62
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,134.33,102.32
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,144.29,110.38
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,154.38,118.55
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,129.01,98.46
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,103.76,78.35
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,93.57,70.35
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,83.41,62.3
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,64.23,47.0
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,45.11,31.56
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,53.96,38.96
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,62.82,46.41
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,51.69,37.37
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,40.6,28.28
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,35.27,23.94
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,29.96,19.55
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,24.65,15.14
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,19.35,10.67
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,14.06,6.11
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,8.77,1.55
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,5.26,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.1,0.0
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,26.61,16.69
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,32.85,22.85
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,38.9,28.46
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,42.62,31.81
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,46.22,34.92
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,52.74,40.36
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,85.37,46.87
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,140.21,78.05
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,198.26,122.46
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,257.66,172.92
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,318.69,225.89
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,381.48,280.24
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,440.75,330.73
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,498.92,378.23
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,556.96,423.91
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,611.78,465.59
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,665.35,504.9
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,677.7,509.99
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,665.08,496.43
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,448.19,339.18
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,195.63,146.17
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,422.21,318.97
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,658.51,487.91
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,549.36,407.75
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,430.46,320.28
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,332.59,249.12
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,223.19,167.28
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,314.23,236.74
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,398.14,299.25
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,348.29,262.25
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,282.04,213.06
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,502.09,381.26
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,706.17,528.4
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,695.61,521.12
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,682.63,513.77
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,508.89,388.68
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,342.16,263.18
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,317.4,245.89
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,292.39,227.64
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,260.57,204.04
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,228.9,180.16
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,199.83,157.59
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,170.93,134.74
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,140.56,110.34
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,110.69,85.81
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,73.62,54.89
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,45.08,30.77
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,25.92,12.81
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,7.28,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,14.16,0.0
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,29.41,18.97
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,36.78,26.19
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,43.92,32.7
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,48.57,36.88
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,53.06,40.73
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,55.73,42.87
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,88.48,50.19
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,143.0,81.54
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,205.49,129.07
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,263.35,177.49
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,323.09,228.47
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,382.11,278.37
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,441.95,327.49
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,500.03,373.85
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,558.09,418.6
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,612.75,459.87
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,665.92,498.78
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,715.19,533.11
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,762.56,564.39
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,805.31,592.17
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,845.58,618.07
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,881.78,639.85
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,915.07,659.56
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,943.03,677.07
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,967.64,692.48
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,889.52,639.82
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,766.58,551.85
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,708.7,512.85
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,631.04,459.36
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,725.36,528.04
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,817.46,592.47
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,751.83,547.52
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,702.47,513.89
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,667.45,491.28
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,631.38,467.57
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,770.95,572.5
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,878.74,646.86
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,834.69,618.37
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,788.73,589.71
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,734.76,555.34
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,683.97,522.46
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,619.47,478.21
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,556.09,433.16
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,481.61,377.72
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,410.83,322.61
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,325.41,253.86
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,248.11,188.57
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,152.57,95.02
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,47.73,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,12.77,0.0
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,25.87,16.09
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,33.45,23.51
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,40.76,30.21
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,44.79,33.8
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,48.69,37.1
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,50.85,38.75
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,89.6,49.99
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,145.62,82.05
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,205.09,127.23
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,264.48,176.71
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,325.91,228.69
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,387.15,280.23
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,451.47,332.42
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,509.99,378.73
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,568.22,423.11
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,624.11,464.83
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,678.73,504.24
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,729.16,538.51
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,777.58,568.91
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,821.71,596.49
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,863.22,622.01
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,899.78,642.77
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,933.19,661.27
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,961.92,677.24
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,987.16,690.86
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,1004.26,698.89
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,1017.45,704.64
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,1025.9,708.08
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,1030.48,709.28
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,1029.63,707.34
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,1024.94,703.26
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,1012.36,694.67
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,996.11,684.12
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,974.27,671.55
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,959.24,663.25
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,924.74,643.19
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,887.47,621.65
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,843.96,596.12
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,798.43,569.12
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,743.55,536.78
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,691.96,505.9
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,626.98,464.48
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,563.08,422.06
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,486.76,369.94
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,414.32,317.38
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,326.11,249.25
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,246.47,183.65
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,145.05,82.08
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,39.13,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,12.4,0.0
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,25.11,15.17
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,32.3,22.26
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,39.24,28.59
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,43.35,32.32
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,47.35,35.76
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,50.3,38.1
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,90.57,50.18
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,146.82,82.16
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,206.44,127.18
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,267.4,177.94
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,330.07,230.98
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,391.13,282.32
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,455.13,334.19
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,514.22,380.57
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,572.81,424.65
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,628.72,464.71
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,683.35,502.0
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,733.79,535.12
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,782.21,564.28
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,826.42,590.88
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,867.98,615.28
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,904.88,635.0
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,938.68,652.38
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,966.92,669.88
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,991.64,685.36
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,1010.76,698.4
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,1026.11,709.33
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,1035.11,715.81
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,1040.19,720.14
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,1038.73,719.26
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,1033.36,716.21
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,1021.11,712.05
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,1005.14,705.74
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,981.47,693.28
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,954.46,678.75
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,929.69,665.01
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,892.2,643.05
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,846.67,615.73
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,799.26,586.8
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,743.73,551.69
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,687.49,515.36
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,624.49,473.31
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,559.07,427.87
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,482.87,372.53
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,410.59,317.34
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,322.36,247.44
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,242.86,180.66
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,141.06,70.19
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,38.09,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,14.18,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,28.07,17.23
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,38.02,26.78
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,49.38,36.89
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,54.99,41.89
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,60.39,46.49
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,62.32,47.86
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,94.19,54.58
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,146.93,84.72
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,203.49,126.68
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,260.23,172.68
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,323.26,224.23
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,381.81,272.19
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,441.35,319.34
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,499.01,363.34
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,557.29,405.88
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,611.63,445.62
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,663.07,482.24
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,712.69,515.58
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,760.63,546.01
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,803.12,573.05
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,843.11,598.35
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,879.51,620.0
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,913.01,639.7
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,940.22,656.17
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,964.06,670.62
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,981.11,681.62
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,994.46,690.54
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,580.89,423.31
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,98.26,68.93
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,296.94,218.88
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,520.56,376.79
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,634.69,457.25
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,727.1,521.94
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,852.75,609.88
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,936.51,663.53
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,901.9,643.17
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,864.65,622.15
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,821.13,596.05
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,775.7,568.32
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,724.88,536.71
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,669.71,501.39
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,604.5,458.0
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,540.56,413.46
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,464.16,357.72
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,391.89,302.32
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,305.37,232.97
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,227.56,166.93
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,110.34,42.81
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,13.02,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,27.05,16.27
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,35.42,24.55
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,43.47,31.81
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,48.13,35.99
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,52.64,39.85
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,55.32,41.9
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,89.0,49.57
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,142.41,79.95
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,203.69,125.49
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,261.28,171.76
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,320.99,220.16
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,379.67,267.99
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,439.21,315.12
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,496.75,359.51
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,555.2,403.1
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,609.06,443.03
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,661.74,481.13
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,710.12,514.31
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,756.21,544.25
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,798.97,571.27
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,839.25,596.45
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,872.9,617.7
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,903.27,636.89
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,930.0,653.32
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,953.41,667.71
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,967.41,675.5
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,988.72,687.95
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,996.79,693.15
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,1001.11,696.31
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,995.03,693.81
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,985.27,689.25
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,971.42,683.17
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,954.11,675.02
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,925.05,658.12
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,899.82,643.74
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,863.76,623.12
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,825.4,600.84
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,774.12,568.83
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,721.99,535.77
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,664.52,498.43
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,607.06,460.12
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,530.28,405.21
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,463.87,356.14
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,388.91,300.98
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,318.92,247.0
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,236.64,180.93
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,163.29,118.96
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,78.87,18.15
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,13.81,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,27.31,16.24
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,37.65,26.35
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,47.66,35.39
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,55.27,42.11
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,62.55,48.33
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,65.82,50.83
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,97.44,57.78
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,148.55,87.11
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,203.66,127.61
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,260.68,178.58
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,301.81,215.37
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,304.82,222.1
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,290.85,213.91
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,400.97,292.66
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,546.5,395.21
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,599.19,432.69
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,651.15,469.39
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,698.4,501.4
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,743.72,531.39
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,785.64,558.38
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,825.35,582.92
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,860.4,603.66
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,892.73,622.61
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,918.93,638.4
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,941.93,652.29
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,893.72,622.22
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,826.56,576.87
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,910.84,634.79
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,980.99,677.67
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,977.85,675.7
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,971.13,672.51
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,956.4,663.91
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,945.43,657.82
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,920.49,643.87
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,892.59,628.21
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,856.37,607.89
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,817.92,585.99
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,771.74,558.16
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,724.21,528.99
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,666.5,492.44
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,608.81,455.01
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,540.77,408.51
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,470.21,358.55
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,394.44,302.8
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,323.87,248.41
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,241.03,182.53
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,167.68,120.27
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,79.69,1.54
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
