Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,12.25,0.49
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,27.34,18.19
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,33.01,24.05
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,38.61,29.45
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,41.77,32.37
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,89.12,46.77
2016,10,10,8,15,795.5,59.5,2.9,11.5,343.5,148.01,85.59
2016,10,10,8,30,830.0,63.0,3.0,12.0,395.0,210.82,137.55
2016,10,10,8,45,855.0,65.5,3.2,12.5,443.0,276.8,196.62
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,341.55,255.55
2016,10,10,9,15,897.0,70.5,3.35,13.5,534.0,405.03,312.67
2016,10,10,9,30,914.0,73.0,3.3,14.0,577.0,468.98,368.45
2016,10,10,9,45,927.5,73.5,3.3,14.5,614.0,529.44,419.75
2016,10,10,10,0,941.0,74.0,3.3,15.0,651.0,589.32,468.77
2016,10,10,10,15,949.5,75.5,3.25,15.5,681.0,646.37,513.74
2016,10,10,10,30,958.0,77.0,3.2,16.0,711.0,701.79,555.93
2016,10,10,10,45,964.0,77.5,3.15,16.5,733.5,752.54,592.94
2016,10,10,11,0,970.0,78.0,3.1,17.0,756.0,800.91,625.4
2016,10,10,11,15,973.0,78.5,3.05,17.0,770.0,844.32,655.08
2016,10,10,11,30,976.0,79.0,3.0,17.0,784.0,884.67,682.34
2016,10,10,11,45,977.0,79.5,3.0,17.5,790.0,920.08,705.01
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,951.96,725.13
2016,10,10,12,15,977.0,80.0,2.95,18.0,793.0,977.8,742.06
2016,10,10,12,30,976.0,80.0,2.9,18.0,790.0,999.74,756.42
2016,10,10,12,45,973.0,79.5,2.85,18.0,779.0,1015.25,766.55
2016,10,10,13,0,970.0,79.0,2.8,18.0,768.0,1026.65,774.09
2016,10,10,13,15,965.0,78.5,2.75,18.0,748.5,1032.0,777.77
2016,10,10,13,30,960.0,78.0,2.7,18.0,729.0,1033.2,778.9
2016,10,10,13,45,952.0,76.5,2.7,18.5,702.0,1026.14,773.78
2016,10,10,14,0,944.0,75.0,2.7,19.0,675.0,1015.04,766.21
2016,10,10,14,15,933.5,74.0,2.65,18.5,640.5,998.22,757.4
2016,10,10,14,30,923.0,73.0,2.6,18.0,606.0,977.69,746.19
2016,10,10,14,45,908.0,71.0,2.55,18.0,565.5,948.12,727.45
2016,10,10,15,0,893.0,69.0,2.5,18.0,525.0,915.37,706.53
2016,10,10,15,15,872.5,66.5,2.35,17.5,479.5,874.15,679.96
2016,10,10,15,30,852.0,64.0,2.2,17.0,434.0,830.61,651.4
2016,10,10,15,45,823.0,60.5,2.1,17.0,384.0,784.71,619.81
2016,10,10,16,0,794.0,57.0,2.0,17.0,334.0,729.19,580.43
2016,10,10,16,15,750.5,53.0,1.75,16.0,282.0,661.27,531.56
2016,10,10,16,30,707.0,49.0,1.5,15.0,230.0,594.19,481.18
2016,10,10,16,45,639.0,43.0,1.3,14.5,178.0,509.44,413.99
2016,10,10,17,0,571.0,37.0,1.1,14.0,126.0,428.74,344.82
2016,10,10,17,15,446.5,27.5,1.1,13.0,81.0,317.04,244.88
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,205.58,8.69
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,83.87,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,11.87,0.0
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,26.43,17.38
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,32.13,23.34
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,37.76,28.79
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.5,40.52,31.37
2016,10,11,8,0,754.0,54.0,2.1,10.0,286.0,87.1,45.44
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.5,145.46,84.02
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,207.75,135.6
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,273.17,193.74
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,337.37,251.39
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,399.67,307.04
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,462.36,361.23
2016,10,11,9,45,919.0,71.5,2.2,14.5,604.0,522.97,411.99
2016,10,11,10,0,932.0,73.0,2.2,15.0,641.0,583.0,460.4
2016,10,11,10,15,940.5,74.0,2.15,15.0,670.5,638.97,504.73
2016,10,11,10,30,949.0,75.0,2.1,15.0,700.0,693.32,546.42
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.5,744.07,582.74
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,792.37,614.46
2016,10,11,11,15,961.0,79.5,1.95,16.5,757.0,835.22,641.81
2016,10,11,11,30,964.0,80.0,1.9,17.0,771.0,875.06,666.68
2016,10,11,11,45,964.0,81.0,1.85,17.5,776.5,909.7,687.69
2016,10,11,12,0,964.0,82.0,1.8,18.0,782.0,940.82,706.14
2016,10,11,12,15,963.0,82.0,1.75,18.0,779.5,966.24,722.04
2016,10,11,12,30,962.0,82.0,1.7,18.0,777.0,987.83,735.45
2016,10,11,12,45,958.5,81.5,1.7,18.0,765.5,1002.57,745.19
2016,10,11,13,0,955.0,81.0,1.7,18.0,754.0,1013.26,752.5
2016,10,11,13,15,949.5,80.0,1.7,18.0,735.0,1017.35,755.72
2016,10,11,13,30,944.0,79.0,1.7,18.0,716.0,1017.34,756.54
2016,10,11,13,45,936.5,78.0,1.7,18.0,689.0,1011.33,753.67
2016,10,11,14,0,929.0,77.0,1.7,18.0,662.0,1001.36,748.44
2016,10,11,14,15,918.0,75.5,1.7,18.0,628.0,983.55,738.22
2016,10,11,14,30,907.0,74.0,1.7,18.0,594.0,962.07,725.74
2016,10,11,14,45,891.0,72.0,1.75,18.0,553.5,931.83,708.05
2016,10,11,15,0,875.0,70.0,1.8,18.0,513.0,898.51,688.16
2016,10,11,15,15,652.0,107.5,1.75,17.5,421.5,742.64,581.78
2016,10,11,15,30,429.0,145.0,1.7,17.0,330.0,571.66,458.04
2016,10,11,15,45,600.0,102.0,1.7,17.0,327.0,655.39,524.98
2016,10,11,16,0,771.0,59.0,1.7,17.0,324.0,711.93,566.83
2016,10,11,16,15,727.0,54.5,1.5,16.0,272.5,643.88,516.91
2016,10,11,16,30,683.0,50.0,1.3,15.0,221.0,576.75,466.6
2016,10,11,16,45,611.0,43.5,1.15,14.5,170.0,489.84,397.59
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,407.39,327.13
2016,10,11,17,15,410.5,27.0,1.0,13.0,75.0,294.8,224.9
2016,10,11,17,30,282.0,17.0,1.0,12.0,31.0,181.7,0.0
2016,10,11,17,45,141.0,8.5,1.05,11.5,15.5,73.77,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.0,16.0,1.85,6.5,39.0,12.79,0.0
2016,10,12,7,0,420.0,32.0,2.1,7.0,78.0,26.06,16.94
2016,10,12,7,15,513.5,40.5,2.1,7.5,127.0,32.04,23.22
2016,10,12,7,30,607.0,49.0,2.1,8.0,176.0,37.9,28.9
2016,10,12,7,45,664.0,54.5,2.1,9.0,227.5,44.86,35.3
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,90.49,49.45
2016,10,12,8,15,757.5,64.5,2.0,11.0,330.0,147.87,87.28
2016,10,12,8,30,794.0,69.0,1.9,12.0,381.0,209.49,137.66
2016,10,12,8,45,820.0,72.0,1.85,13.0,428.0,271.09,191.99
2016,10,12,9,0,846.0,75.0,1.8,14.0,475.0,334.97,248.57
2016,10,12,9,15,864.0,77.5,1.7,14.5,517.5,397.39,303.39
2016,10,12,9,30,882.0,80.0,1.6,15.0,560.0,461.24,357.4
2016,10,12,9,45,897.0,81.0,1.55,15.5,596.5,521.09,406.5
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,580.6,453.36
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,636.4,496.54
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,690.68,537.13
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,740.61,572.27
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,788.24,602.64
2016,10,12,11,15,945.0,87.5,1.25,17.5,750.0,830.49,628.7
2016,10,12,11,30,948.0,88.0,1.2,18.0,764.0,869.77,652.33
2016,10,12,11,45,949.0,88.0,1.15,18.5,769.5,903.67,672.04
2016,10,12,12,0,950.0,88.0,1.1,19.0,775.0,934.12,689.28
2016,10,12,12,15,949.0,88.0,1.0,19.0,772.0,959.2,703.32
2016,10,12,12,30,948.0,88.0,0.9,19.0,769.0,980.5,714.82
2016,10,12,12,45,944.0,88.0,0.8,19.0,757.0,995.13,722.03
2016,10,12,13,0,940.0,88.0,0.7,19.0,745.0,1005.76,726.78
2016,10,12,13,15,934.0,87.0,0.55,19.0,725.5,1009.28,726.0
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,1008.76,722.88
2016,10,12,13,45,919.0,84.5,0.3,19.5,679.0,1000.74,715.25
2016,10,12,14,0,910.0,83.0,0.2,20.0,652.0,988.82,705.7
2016,10,12,14,15,898.0,81.5,0.2,20.0,618.0,970.26,695.74
2016,10,12,14,30,886.0,80.0,0.2,20.0,584.0,948.15,683.73
2016,10,12,14,45,869.5,78.0,0.2,20.0,543.5,917.87,666.61
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,893.77,653.46
2016,10,12,15,15,830.5,73.0,0.25,19.5,458.0,850.88,629.94
2016,10,12,15,30,808.0,70.0,0.3,19.0,413.0,805.8,604.58
2016,10,12,15,45,777.5,66.0,0.4,19.0,364.0,750.95,571.41
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,695.16,536.19
2016,10,12,16,15,700.0,57.0,0.5,18.5,264.0,625.12,488.45
2016,10,12,16,30,653.0,52.0,0.5,18.0,213.0,556.25,439.1
2016,10,12,16,45,578.5,45.0,0.55,17.5,162.5,474.38,376.61
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,392.65,309.16
2016,10,12,17,15,370.5,27.5,0.65,16.5,69.5,279.59,206.06
2016,10,12,17,30,237.0,17.0,0.7,16.0,27.0,161.22,0.0
2016,10,12,17,45,118.5,8.5,0.8,15.5,13.5,7.73,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.5,35.5,11.95,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,24.29,15.08
2016,10,13,7,15,480.0,38.5,1.2,10.5,118.0,30.32,21.37
2016,10,13,7,30,571.0,47.0,1.3,11.0,165.0,36.21,27.01
2016,10,13,7,45,624.5,53.0,1.4,12.0,214.0,39.78,30.31
2016,10,13,8,0,678.0,59.0,1.5,13.0,263.0,87.17,47.43
2016,10,13,8,15,714.0,63.5,1.5,13.5,311.5,141.67,83.12
2016,10,13,8,30,750.0,68.0,1.5,14.0,360.0,200.36,130.84
2016,10,13,8,45,772.0,72.0,1.55,15.0,404.5,259.04,182.3
2016,10,13,9,0,794.0,76.0,1.6,16.0,449.0,319.59,235.69
2016,10,13,9,15,811.5,78.5,1.7,16.5,489.5,378.63,287.63
2016,10,13,9,30,829.0,81.0,1.8,17.0,530.0,438.4,338.72
2016,10,13,9,45,839.5,84.0,1.9,18.0,564.0,495.68,385.59
2016,10,13,10,0,850.0,87.0,2.0,19.0,598.0,551.47,429.58
2016,10,13,10,15,858.5,88.5,2.0,19.5,626.0,603.76,469.84
2016,10,13,10,30,867.0,90.0,2.0,20.0,654.0,654.63,507.72
2016,10,13,10,45,868.0,93.0,2.05,20.5,673.5,700.23,540.9
2016,10,13,11,0,869.0,96.0,2.1,21.0,693.0,743.33,570.23
2016,10,13,11,15,872.0,97.0,2.05,21.0,705.5,783.23,596.84
2016,10,13,11,30,875.0,98.0,2.0,21.0,718.0,820.42,621.33
2016,10,13,11,45,874.0,99.0,2.0,21.5,722.5,851.36,640.6
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,879.03,657.61
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.0,902.24,671.84
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,921.97,683.73
2016,10,13,12,45,868.5,98.5,1.75,22.5,710.5,935.04,690.52
2016,10,13,13,0,866.0,97.0,1.7,23.0,700.0,944.43,695.05
2016,10,13,13,15,860.0,96.0,1.6,23.0,681.5,947.34,696.18
2016,10,13,13,30,854.0,95.0,1.5,23.0,663.0,946.53,695.06
2016,10,13,13,45,843.0,94.5,1.45,23.5,636.5,937.81,688.34
2016,10,13,14,0,832.0,94.0,1.4,24.0,610.0,935.52,686.07
2016,10,13,14,15,819.5,92.0,1.3,24.0,577.5,916.53,673.6
2016,10,13,14,30,807.0,90.0,1.2,24.0,545.0,894.21,659.24
2016,10,13,14,45,786.5,88.0,1.1,24.0,506.0,861.33,637.99
2016,10,13,15,0,766.0,86.0,1.0,24.0,467.0,825.83,615.02
2016,10,13,15,15,741.5,82.5,0.9,24.0,424.0,782.59,586.68
2016,10,13,15,30,717.0,79.0,0.8,24.0,381.0,737.53,556.81
2016,10,13,15,45,679.5,75.5,0.75,24.0,333.5,685.41,522.13
2016,10,13,16,0,642.0,72.0,0.7,24.0,286.0,628.53,483.17
2016,10,13,16,15,592.5,65.5,0.65,23.5,238.0,559.05,434.59
2016,10,13,16,30,543.0,59.0,0.6,23.0,190.0,491.47,385.02
2016,10,13,16,45,460.5,50.5,0.6,22.5,143.0,401.9,315.41
2016,10,13,17,0,378.0,42.0,0.6,22.0,96.0,318.45,246.94
2016,10,13,17,15,255.5,28.5,0.55,21.5,58.5,214.85,151.87
2016,10,13,17,30,133.0,15.0,0.5,21.0,21.0,82.06,0.0
2016,10,13,17,45,66.5,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,110.5,19.5,2.45,11.0,30.5,15.38,0.0
2016,10,14,7,0,221.0,39.0,2.6,11.0,61.0,30.47,20.01
2016,10,14,7,15,312.0,53.0,2.65,11.5,105.0,40.77,30.42
2016,10,14,7,30,403.0,67.0,2.7,12.0,149.0,50.78,39.84
2016,10,14,7,45,467.5,76.5,2.75,12.5,197.0,59.04,47.44
2016,10,14,8,0,532.0,86.0,2.8,13.0,245.0,98.04,61.37
2016,10,14,8,15,399.0,118.5,2.75,13.5,249.0,144.01,99.16
2016,10,14,8,30,266.0,151.0,2.7,14.0,253.0,175.5,131.14
2016,10,14,8,45,473.5,131.5,2.7,14.5,341.0,232.23,171.91
2016,10,14,9,0,681.0,112.0,2.7,15.0,429.0,314.88,236.91
2016,10,14,9,15,644.5,128.0,2.55,15.5,449.5,360.46,278.37
2016,10,14,9,30,608.0,144.0,2.4,16.0,470.0,400.96,313.99
2016,10,14,9,45,505.5,189.5,2.25,16.5,473.0,428.03,337.22
2016,10,14,10,0,403.0,235.0,2.1,17.0,476.0,441.06,347.57
2016,10,14,10,15,398.0,249.5,1.95,17.0,497.0,476.83,375.3
2016,10,14,10,30,393.0,264.0,1.8,17.0,518.0,511.42,401.16
2016,10,14,10,45,459.5,249.0,1.7,17.5,555.0,573.85,447.41
2016,10,14,11,0,526.0,234.0,1.6,18.0,592.0,633.02,490.11
2016,10,14,11,15,466.0,265.0,1.5,18.0,587.0,643.39,495.33
2016,10,14,11,30,406.0,296.0,1.4,18.0,582.0,637.3,489.12
2016,10,14,11,45,407.5,297.0,1.35,18.5,585.5,657.59,502.53
2016,10,14,12,0,409.0,298.0,1.3,19.0,589.0,676.39,514.45
2016,10,14,12,15,243.0,312.5,1.2,19.0,485.5,558.2,426.33
2016,10,14,12,30,77.0,327.0,1.1,19.0,382.0,400.02,307.18
2016,10,14,12,45,95.0,327.0,1.0,19.5,394.0,421.41,323.92
2016,10,14,13,0,113.0,327.0,0.9,20.0,406.0,443.2,339.49
2016,10,14,13,15,155.5,319.0,0.8,20.0,424.0,496.87,379.22
2016,10,14,13,30,198.0,311.0,0.7,20.0,442.0,533.38,405.91
2016,10,14,13,45,234.0,293.0,0.65,20.0,442.0,551.03,419.54
2016,10,14,14,0,270.0,275.0,0.6,20.0,442.0,585.75,445.02
2016,10,14,14,15,496.0,200.5,0.6,19.5,485.5,732.67,554.41
2016,10,14,14,30,722.0,126.0,0.6,19.0,529.0,862.37,643.47
2016,10,14,14,45,695.0,124.0,0.6,19.0,489.5,824.98,618.24
2016,10,14,15,0,668.0,122.0,0.6,19.0,450.0,785.4,593.75
2016,10,14,15,15,639.0,116.5,0.65,19.0,407.0,738.1,564.33
2016,10,14,15,30,610.0,111.0,0.7,19.0,364.0,689.45,533.22
2016,10,14,15,45,562.5,105.5,0.8,19.0,317.0,624.55,489.95
2016,10,14,16,0,515.0,100.0,0.9,19.0,270.0,555.91,442.07
2016,10,14,16,15,459.5,90.0,0.85,18.5,222.5,483.68,388.05
2016,10,14,16,30,404.0,80.0,0.8,18.0,175.0,414.6,334.07
2016,10,14,16,45,328.0,65.5,0.75,17.5,130.5,329.78,265.24
2016,10,14,17,0,252.0,51.0,0.7,17.0,86.0,251.65,198.88
2016,10,14,17,15,126.0,33.5,0.75,16.0,51.0,136.27,94.51
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,14.55,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,89.5,19.0,1.05,10.5,28.0,14.99,0.0
2016,10,15,7,0,179.0,38.0,1.2,11.0,56.0,29.65,19.14
2016,10,15,7,15,266.0,53.5,1.2,11.5,98.0,41.1,30.69
2016,10,15,7,30,353.0,69.0,1.2,12.0,140.0,52.2,41.09
2016,10,15,7,45,415.5,80.5,1.25,12.5,186.5,59.87,48.18
2016,10,15,8,0,478.0,92.0,1.3,13.0,233.0,97.89,62.94
2016,10,15,8,15,505.0,99.0,1.3,13.5,271.0,141.53,92.21
2016,10,15,8,30,532.0,106.0,1.3,14.0,309.0,190.15,131.55
2016,10,15,8,45,478.0,134.0,1.3,14.5,333.5,235.48,173.48
2016,10,15,9,0,424.0,162.0,1.3,15.0,358.0,276.27,210.91
2016,10,15,9,15,401.5,184.5,1.2,15.5,383.5,317.49,246.27
2016,10,15,9,30,379.0,207.0,1.1,16.0,409.0,352.49,275.31
2016,10,15,9,45,542.0,175.0,1.05,16.5,485.0,432.44,337.34
2016,10,15,10,0,705.0,143.0,1.0,17.0,561.0,527.53,409.54
2016,10,15,10,15,718.0,146.0,0.95,17.5,589.5,578.59,447.07
2016,10,15,10,30,731.0,149.0,0.9,18.0,618.0,629.12,483.23
2016,10,15,10,45,741.0,150.5,0.9,18.5,639.5,675.29,515.66
2016,10,15,11,0,751.0,152.0,0.9,19.0,661.0,720.09,546.26
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.5,759.8,573.69
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,797.33,598.51
2016,10,15,11,45,765.0,155.0,0.9,19.5,693.5,828.78,617.67
2016,10,15,12,0,768.0,155.0,0.9,20.0,699.0,857.47,634.93
2016,10,15,12,15,767.5,154.5,0.9,20.0,696.5,879.58,649.07
2016,10,15,12,30,767.0,154.0,0.9,20.0,694.0,898.5,661.26
2016,10,15,12,45,799.5,135.0,0.95,20.5,690.5,918.48,673.89
2016,10,15,13,0,832.0,116.0,1.0,21.0,687.0,941.12,688.28
2016,10,15,13,15,826.0,115.0,1.0,21.0,668.5,944.13,690.56
2016,10,15,13,30,820.0,114.0,1.0,21.0,650.0,943.45,690.9
2016,10,15,13,45,809.0,112.5,1.05,21.0,624.0,933.72,686.5
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,920.43,680.0
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.5,899.69,667.9
2016,10,15,14,30,770.0,106.0,1.1,21.0,533.0,875.73,653.79
2016,10,15,14,45,749.0,103.5,1.15,21.0,494.0,848.02,637.89
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,812.46,616.47
2016,10,15,15,15,701.0,96.5,1.15,20.5,412.0,766.9,587.71
2016,10,15,15,30,674.0,92.0,1.1,20.0,369.0,719.83,557.36
2016,10,15,15,45,628.5,88.0,1.1,20.0,321.0,657.05,514.4
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,594.63,470.39
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.5,520.9,416.16
2016,10,15,16,30,472.0,68.0,0.9,19.0,178.0,449.43,360.36
2016,10,15,16,45,385.5,57.0,0.8,18.5,132.0,355.41,284.42
2016,10,15,17,0,299.0,46.0,0.7,18.0,86.0,273.16,214.41
2016,10,15,17,15,180.0,29.5,0.75,17.5,50.5,169.92,113.31
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,42.96,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,13.44,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,26.63,16.28
2016,10,16,7,15,339.5,47.0,0.5,13.5,101.5,36.31,26.24
2016,10,16,7,30,436.0,60.0,0.6,14.0,145.0,47.5,36.61
2016,10,16,7,45,504.0,67.5,0.75,14.5,193.0,51.71,40.57
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,91.08,53.76
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,141.32,86.34
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,196.72,130.13
2016,10,16,8,45,690.0,91.0,1.35,18.0,381.0,252.85,177.91
2016,10,16,9,0,723.0,95.0,1.5,19.0,426.0,312.3,228.95
2016,10,16,9,15,744.5,98.5,1.55,19.0,466.5,370.06,279.08
2016,10,16,9,30,766.0,102.0,1.6,19.0,507.0,430.54,330.15
2016,10,16,9,45,802.0,96.0,1.65,19.5,545.5,488.03,376.97
2016,10,16,10,0,838.0,90.0,1.7,20.0,584.0,547.4,423.83
2016,10,16,10,15,848.0,91.5,1.7,20.5,612.0,600.56,464.31
2016,10,16,10,30,858.0,93.0,1.7,21.0,640.0,649.82,500.71
2016,10,16,10,45,863.5,95.0,1.75,21.5,661.0,696.89,534.74
2016,10,16,11,0,869.0,97.0,1.8,22.0,682.0,741.86,565.32
2016,10,16,11,15,873.0,97.5,1.75,22.0,695.0,781.79,591.6
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,819.07,615.81
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,851.13,635.6
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,880.0,653.17
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,902.58,667.83
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,921.65,680.31
2016,10,16,12,45,647.5,188.5,1.7,23.0,638.0,840.53,626.57
2016,10,16,13,0,419.0,278.0,1.7,23.0,563.0,711.57,535.02
2016,10,16,13,15,379.0,280.0,1.7,23.0,532.5,683.36,516.35
2016,10,16,13,30,339.0,282.0,1.7,23.0,502.0,653.08,495.12
2016,10,16,13,45,588.5,187.5,1.7,23.0,551.5,805.26,608.17
2016,10,16,14,0,838.0,93.0,1.7,23.0,601.0,935.44,694.97
2016,10,16,14,15,825.0,91.0,1.7,23.0,568.0,915.85,681.87
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,892.95,668.31
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,860.31,648.74
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,824.99,627.17
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,781.22,599.58
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,735.64,570.18
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,683.38,534.5
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,626.26,494.12
2016,10,16,16,15,596.5,62.5,1.55,21.5,228.0,554.64,441.32
2016,10,16,16,30,544.0,56.0,1.4,21.0,180.0,485.16,387.68
2016,10,16,16,45,461.5,47.0,1.25,20.5,133.5,395.58,314.84
2016,10,16,17,0,379.0,38.0,1.1,20.0,87.0,312.32,243.3
2016,10,16,17,15,243.5,25.0,1.1,19.0,51.0,197.79,124.62
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,65.84,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.5,15.5,1.1,14.5,28.5,14.1,0.0
2016,10,17,7,0,279.0,31.0,1.2,15.0,57.0,25.56,14.92
2016,10,17,7,15,377.0,41.5,1.2,15.5,100.5,33.22,23.23
2016,10,17,7,30,475.0,52.0,1.2,16.0,144.0,40.66,30.24
2016,10,17,7,45,540.5,59.0,1.25,16.5,192.0,44.81,34.12
2016,10,17,8,0,606.0,66.0,1.3,17.0,240.0,85.44,47.61
2016,10,17,8,15,647.5,71.5,1.4,17.5,287.5,137.17,81.09
2016,10,17,8,30,689.0,77.0,1.5,18.0,335.0,193.83,126.14
2016,10,17,8,45,719.5,80.5,1.6,19.0,380.0,250.64,174.74
2016,10,17,9,0,750.0,84.0,1.7,20.0,425.0,312.55,227.95
2016,10,17,9,15,770.5,87.0,1.7,20.5,465.5,370.4,277.73
2016,10,17,9,30,791.0,90.0,1.7,21.0,506.0,429.39,326.99
2016,10,17,9,45,804.0,93.0,1.7,22.0,540.0,485.6,371.85
2016,10,17,10,0,817.0,96.0,1.7,23.0,574.0,541.53,414.69
2016,10,17,10,15,827.5,98.0,1.6,23.5,602.0,594.44,453.97
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,646.25,490.91
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.5,692.95,523.23
2016,10,17,11,0,845.0,106.0,1.4,25.0,671.0,737.46,552.56
2016,10,17,11,15,849.0,106.5,1.4,25.0,684.0,777.3,578.61
2016,10,17,11,30,853.0,107.0,1.4,25.0,697.0,814.52,602.75
2016,10,17,11,45,850.5,109.5,1.45,25.0,701.0,845.75,623.37
2016,10,17,12,0,848.0,112.0,1.5,25.0,705.0,873.69,641.9
2016,10,17,12,15,846.5,112.0,1.55,25.0,702.0,896.33,657.05
2016,10,17,12,30,845.0,112.0,1.6,25.0,699.0,915.51,670.1
2016,10,17,12,45,860.5,102.0,1.7,25.5,692.0,926.27,677.13
2016,10,17,13,0,876.0,92.0,1.8,26.0,685.0,942.48,687.89
2016,10,17,13,15,870.0,91.0,1.85,26.0,666.0,945.21,690.74
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,944.2,691.47
2016,10,17,13,45,851.5,90.0,1.95,26.0,620.5,934.5,686.72
2016,10,17,14,0,839.0,90.0,2.0,26.0,594.0,931.05,686.27
2016,10,17,14,15,825.5,88.0,2.0,25.5,561.0,910.95,675.7
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,887.56,663.09
2016,10,17,14,45,785.0,86.0,2.0,25.0,488.0,851.19,640.37
2016,10,17,15,0,758.0,86.0,2.0,25.0,448.0,812.39,615.85
2016,10,17,15,15,732.5,82.5,1.9,24.5,405.0,768.55,587.79
2016,10,17,15,30,707.0,79.0,1.8,24.0,362.0,728.13,561.61
2016,10,17,15,45,663.5,75.5,1.75,24.0,314.5,667.05,519.21
2016,10,17,16,0,620.0,72.0,1.7,24.0,267.0,606.28,475.91
2016,10,17,16,15,565.0,65.0,1.55,23.0,219.5,533.31,422.97
2016,10,17,16,30,510.0,58.0,1.4,22.0,172.0,462.72,368.76
2016,10,17,16,45,424.5,48.5,1.25,21.5,126.5,372.12,295.06
2016,10,17,17,0,339.0,39.0,1.1,21.0,81.0,288.04,222.75
2016,10,17,17,15,205.5,24.5,1.1,20.5,46.5,173.44,99.44
2016,10,17,17,30,72.0,10.0,1.1,20.0,12.0,45.57,0.0
2016,10,17,17,45,36.0,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.5,14.0,1.35,14.5,28.0,12.73,0.0
2016,10,18,7,0,309.0,28.0,1.5,15.0,56.0,22.91,12.5
2016,10,18,7,15,408.0,38.0,1.6,15.5,100.0,30.28,20.62
2016,10,18,7,30,507.0,48.0,1.7,16.0,144.0,37.43,27.37
2016,10,18,7,45,573.0,54.0,1.8,16.5,192.5,40.94,30.68
2016,10,18,8,0,639.0,60.0,1.9,17.0,241.0,82.3,44.01
2016,10,18,8,15,679.0,64.5,2.05,17.5,288.5,138.02,80.55
2016,10,18,8,30,719.0,69.0,2.2,18.0,336.0,194.95,126.07
2016,10,18,8,45,749.5,72.0,2.4,19.0,381.5,252.57,175.81
2016,10,18,9,0,780.0,75.0,2.6,20.0,427.0,313.08,228.62
2016,10,18,9,15,800.0,77.5,2.75,20.5,467.0,371.84,280.08
2016,10,18,9,30,820.0,80.0,2.9,21.0,507.0,431.6,331.07
2016,10,18,9,45,839.0,80.0,3.05,22.0,542.5,488.91,378.03
2016,10,18,10,0,858.0,80.0,3.2,23.0,578.0,545.9,423.16
2016,10,18,10,15,868.0,81.5,3.2,23.5,606.5,598.98,464.31
2016,10,18,10,30,878.0,83.0,3.2,24.0,635.0,650.77,503.21
2016,10,18,10,45,881.5,85.0,3.25,24.5,655.0,697.11,537.19
2016,10,18,11,0,885.0,87.0,3.3,25.0,675.0,741.11,567.27
2016,10,18,11,15,889.0,88.0,3.3,25.0,688.5,781.9,595.21
2016,10,18,11,30,893.0,89.0,3.3,25.0,702.0,820.01,621.1
2016,10,18,11,45,891.5,90.5,3.3,25.5,706.5,851.2,640.86
2016,10,18,12,0,890.0,92.0,3.3,26.0,711.0,879.07,658.29
2016,10,18,12,15,889.0,92.0,3.25,26.0,708.0,902.25,673.52
2016,10,18,12,30,888.0,92.0,3.2,26.0,705.0,921.91,686.45
2016,10,18,12,45,882.0,92.5,3.2,26.0,693.5,933.92,694.7
2016,10,18,13,0,876.0,93.0,3.2,26.0,682.0,942.15,700.63
2016,10,18,13,15,870.0,92.0,3.2,26.0,663.0,944.87,703.06
2016,10,18,13,30,864.0,91.0,3.2,26.0,644.0,943.84,703.2
2016,10,18,13,45,851.0,91.0,3.2,26.5,617.5,933.65,696.01
2016,10,18,14,0,838.0,91.0,3.2,27.0,591.0,929.74,693.27
2016,10,18,14,15,824.5,89.0,3.15,26.5,558.0,909.65,682.1
2016,10,18,14,30,811.0,87.0,3.1,26.0,525.0,886.27,668.81
2016,10,18,14,45,788.0,85.5,3.05,26.0,485.5,851.71,646.49
2016,10,18,15,0,765.0,84.0,3.0,26.0,446.0,814.63,622.32
2016,10,18,15,15,739.0,80.5,2.8,25.5,402.5,770.23,593.02
2016,10,18,15,30,713.0,77.0,2.6,25.0,359.0,729.1,565.56
2016,10,18,15,45,676.5,72.0,2.45,25.0,312.5,671.62,524.76
2016,10,18,16,0,640.0,67.0,2.3,25.0,266.0,614.05,482.89
2016,10,18,16,15,585.5,60.5,2.1,24.0,218.0,541.56,429.85
2016,10,18,16,30,531.0,54.0,1.9,23.0,170.0,471.43,375.78
2016,10,18,16,45,450.5,44.5,1.75,22.5,124.5,383.57,303.8
2016,10,18,17,0,370.0,35.0,1.6,22.0,79.0,302.12,232.49
2016,10,18,17,15,185.0,17.5,1.6,21.5,39.5,151.37,75.8
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.5,13.19,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,53.0,23.94,12.87
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.5,32.15,22.09
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,40.1,29.55
2016,10,19,7,45,542.5,58.5,1.4,17.5,188.0,44.69,33.84
2016,10,19,8,0,608.0,66.0,1.5,18.0,236.0,85.49,47.52
2016,10,19,8,15,650.5,71.5,1.4,18.5,283.5,137.36,80.84
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,194.26,125.74
2016,10,19,8,45,724.5,80.5,1.25,20.0,376.5,251.43,174.18
2016,10,19,9,0,756.0,84.0,1.2,21.0,422.0,313.77,227.05
2016,10,19,9,15,777.0,87.0,1.25,22.0,462.0,372.01,276.2
2016,10,19,9,30,798.0,90.0,1.3,23.0,502.0,431.43,324.7
2016,10,19,9,45,824.5,87.5,1.4,24.0,539.0,488.97,370.32
2016,10,19,10,0,851.0,85.0,1.5,25.0,576.0,546.38,414.3
2016,10,19,10,15,861.0,86.5,1.35,25.5,604.5,599.1,452.69
2016,10,19,10,30,871.0,88.0,1.2,26.0,633.0,650.55,488.42
2016,10,19,10,45,877.5,89.5,1.1,26.5,653.5,698.09,520.31
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,743.55,548.4
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.5,783.76,572.72
2016,10,19,11,30,892.0,92.0,0.8,27.0,701.0,821.26,594.82
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.5,853.11,611.67
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,881.69,626.13
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.0,904.9,641.18
2016,10,19,12,30,890.0,94.0,0.7,28.0,704.0,924.57,654.22
2016,10,19,12,45,886.5,93.0,0.75,28.5,693.0,937.18,661.74
2016,10,19,13,0,883.0,92.0,0.8,29.0,682.0,946.03,667.17
2016,10,19,13,15,877.0,91.0,0.85,28.5,663.0,948.75,671.66
2016,10,19,13,30,871.0,90.0,0.9,28.0,644.0,947.71,674.06
2016,10,19,13,45,859.5,89.5,1.0,28.0,617.5,938.33,670.99
2016,10,19,14,0,848.0,89.0,1.1,28.0,591.0,935.1,671.92
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.5,914.92,660.45
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,891.41,647.09
2016,10,19,14,45,800.0,83.0,1.1,28.0,485.0,857.92,627.24
2016,10,19,15,0,779.0,81.0,1.1,28.0,446.0,821.81,605.55
2016,10,19,15,15,753.0,77.5,1.05,27.5,402.0,777.13,578.3
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,730.72,549.3
2016,10,19,15,45,688.5,69.5,1.0,27.0,311.0,676.61,513.62
2016,10,19,16,0,650.0,65.0,1.0,27.0,264.0,617.87,473.4
2016,10,19,16,15,594.5,59.0,0.95,26.0,215.5,545.08,422.56
2016,10,19,16,30,539.0,53.0,0.9,25.0,167.0,474.7,370.39
2016,10,19,16,45,451.0,43.5,0.9,24.5,121.5,381.83,296.82
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,296.09,223.35
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,146.97,59.15
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
