Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.65,15.0,8.0,7.28,0.0
2016,11,30,7,30,0.0,16.0,2.8,15.0,16.0,13.94,0.0
2016,11,30,7,45,48.5,32.5,3.0,15.5,39.0,26.72,15.44
2016,11,30,8,0,97.0,49.0,3.2,16.0,62.0,39.8,28.62
2016,11,30,8,15,123.5,67.0,3.2,16.0,90.0,64.28,44.11
2016,11,30,8,30,150.0,85.0,3.2,16.0,118.0,92.38,65.74
2016,11,30,8,45,167.5,102.0,3.25,16.0,146.0,121.45,89.86
2016,11,30,9,0,185.0,119.0,3.3,16.0,174.0,152.74,116.58
2016,11,30,9,15,199.0,133.5,3.45,16.5,199.5,185.94,145.0
2016,11,30,9,30,213.0,148.0,3.6,17.0,225.0,218.46,172.71
2016,11,30,9,45,269.0,156.0,3.75,17.5,263.0,263.2,209.63
2016,11,30,10,0,325.0,164.0,3.9,18.0,301.0,313.38,250.9
2016,11,30,10,15,198.0,182.0,4.05,18.0,267.0,279.12,224.58
2016,11,30,10,30,71.0,200.0,4.2,18.0,233.0,231.07,185.46
2016,11,30,10,45,170.0,208.5,4.35,18.5,292.0,312.0,251.58
2016,11,30,11,0,269.0,217.0,4.5,19.0,351.0,403.47,324.92
2016,11,30,11,15,277.0,222.0,4.55,19.0,363.5,427.99,344.43
2016,11,30,11,30,285.0,227.0,4.6,19.0,376.0,452.35,363.89
2016,11,30,11,45,304.5,226.5,4.65,19.5,387.5,478.88,384.52
2016,11,30,12,0,324.0,226.0,4.7,20.0,399.0,505.51,405.06
2016,11,30,12,15,219.0,234.0,4.75,20.0,350.5,428.34,343.54
2016,11,30,12,30,114.0,242.0,4.8,20.0,302.0,345.14,276.22
2016,11,30,12,45,174.0,236.0,4.85,20.0,326.0,407.72,327.51
2016,11,30,13,0,234.0,230.0,4.9,20.0,350.0,457.21,368.03
2016,11,30,13,15,120.0,198.0,4.8,20.0,259.5,325.43,262.02
2016,11,30,13,30,6.0,166.0,4.7,20.0,169.0,163.3,128.76
2016,11,30,13,45,138.0,176.5,4.65,20.0,238.5,321.37,260.96
2016,11,30,14,0,270.0,187.0,4.6,20.0,308.0,469.04,380.52
2016,11,30,14,15,257.5,175.0,4.45,20.0,284.0,445.0,361.41
2016,11,30,14,30,245.0,163.0,4.3,20.0,260.0,420.06,342.08
2016,11,30,14,45,234.0,149.5,4.2,20.0,235.0,393.63,321.55
2016,11,30,15,0,223.0,136.0,4.1,20.0,210.0,366.63,300.28
2016,11,30,15,15,210.0,119.5,4.0,19.5,182.0,333.3,274.08
2016,11,30,15,30,197.0,103.0,3.9,19.0,154.0,299.66,246.93
2016,11,30,15,45,169.5,86.0,3.85,19.0,124.5,254.33,208.73
2016,11,30,16,0,142.0,69.0,3.8,19.0,95.0,209.89,170.43
2016,11,30,16,15,107.0,51.5,3.8,19.0,68.0,160.56,127.19
2016,11,30,16,30,72.0,34.0,3.8,19.0,41.0,100.26,72.83
2016,11,30,16,45,36.0,17.0,3.85,19.0,20.5,45.94,0.0
2016,11,30,17,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,7.28,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,14.55,0.0
2016,12,1,7,45,416.5,25.0,1.75,7.5,67.0,22.27,12.16
2016,12,1,8,0,551.0,34.0,1.9,8.0,106.0,29.87,20.81
2016,12,1,8,15,623.0,40.0,2.1,8.5,150.0,74.8,37.61
2016,12,1,8,30,695.0,46.0,2.3,9.0,194.0,128.67,74.17
2016,12,1,8,45,740.5,49.5,2.5,9.5,237.5,183.46,119.81
2016,12,1,9,0,786.0,53.0,2.7,10.0,281.0,242.83,172.93
2016,12,1,9,15,815.0,55.5,2.8,10.5,321.0,300.57,226.35
2016,12,1,9,30,844.0,58.0,2.9,11.0,361.0,360.3,281.02
2016,12,1,9,45,866.0,59.5,3.0,11.5,395.5,417.19,332.4
2016,12,1,10,0,888.0,61.0,3.1,12.0,430.0,474.72,382.85
2016,12,1,10,15,901.5,62.5,3.15,12.0,458.5,528.17,429.32
2016,12,1,10,30,915.0,64.0,3.2,12.0,487.0,580.74,473.83
2016,12,1,10,45,924.0,65.0,3.25,12.5,508.5,628.91,512.87
2016,12,1,11,0,933.0,66.0,3.3,13.0,530.0,675.26,549.44
2016,12,1,11,15,938.5,66.5,3.35,13.0,544.0,716.62,582.23
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,755.43,610.89
2016,12,1,11,45,945.5,67.5,3.5,13.5,564.0,788.55,634.28
2016,12,1,12,0,947.0,68.0,3.6,14.0,570.0,818.54,655.3
2016,12,1,12,15,946.0,68.0,3.65,14.0,568.0,842.67,673.01
2016,12,1,12,30,945.0,68.0,3.7,14.0,566.0,863.31,688.31
2016,12,1,12,45,940.0,68.0,3.75,14.5,556.5,877.04,697.44
2016,12,1,13,0,935.0,68.0,3.8,15.0,547.0,887.05,704.04
2016,12,1,13,15,928.0,67.0,3.8,15.0,529.5,890.34,706.99
2016,12,1,13,30,921.0,66.0,3.8,15.0,512.0,889.89,707.44
2016,12,1,13,45,910.5,64.5,3.8,15.0,487.5,882.08,702.71
2016,12,1,14,0,900.0,63.0,3.8,15.0,463.0,870.68,695.52
2016,12,1,14,15,884.0,61.5,3.7,15.0,432.0,851.12,681.88
2016,12,1,14,30,868.0,60.0,3.6,15.0,401.0,828.42,665.92
2016,12,1,14,45,846.0,57.0,3.5,15.0,364.0,795.69,642.35
2016,12,1,15,0,824.0,54.0,3.4,15.0,327.0,768.34,622.45
2016,12,1,15,15,790.0,51.0,3.05,14.0,286.0,721.01,587.82
2016,12,1,15,30,756.0,48.0,2.7,13.0,245.0,672.29,550.92
2016,12,1,15,45,704.0,43.5,2.35,12.5,201.0,607.23,498.7
2016,12,1,16,0,652.0,39.0,2.0,12.0,157.0,542.75,444.74
2016,12,1,16,15,562.5,33.0,1.85,11.0,114.0,452.25,368.8
2016,12,1,16,30,473.0,27.0,1.7,10.0,71.0,366.08,282.63
2016,12,1,16,45,236.5,13.5,1.55,9.0,35.5,178.26,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,6.82,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,13.64,0.0
2016,12,2,7,45,394.0,24.5,1.4,2.0,63.0,21.83,11.8
2016,12,2,8,0,525.0,34.0,1.6,3.0,101.0,29.92,21.27
2016,12,2,8,15,598.0,40.0,1.7,3.5,144.0,72.03,37.21
2016,12,2,8,30,671.0,46.0,1.8,4.0,187.0,124.34,72.93
2016,12,2,8,45,715.5,50.0,1.9,5.0,230.0,177.9,117.86
2016,12,2,9,0,760.0,54.0,2.0,6.0,273.0,235.97,170.05
2016,12,2,9,15,790.0,57.0,2.1,6.5,312.0,292.98,223.2
2016,12,2,9,30,820.0,60.0,2.2,7.0,351.0,352.16,277.79
2016,12,2,9,45,840.5,62.0,2.3,8.0,385.5,408.32,328.38
2016,12,2,10,0,861.0,64.0,2.4,9.0,420.0,463.74,376.78
2016,12,2,10,15,875.5,66.0,2.45,9.0,448.5,516.95,423.21
2016,12,2,10,30,890.0,68.0,2.5,9.0,477.0,569.45,467.79
2016,12,2,10,45,899.0,69.0,2.55,9.5,498.5,616.6,506.19
2016,12,2,11,0,908.0,70.0,2.6,10.0,520.0,661.99,542.19
2016,12,2,11,15,914.0,71.0,2.7,10.0,534.0,703.4,575.56
2016,12,2,11,30,920.0,72.0,2.8,10.0,548.0,742.4,604.96
2016,12,2,11,45,922.0,72.5,2.9,10.5,554.5,775.26,628.37
2016,12,2,12,0,924.0,73.0,3.0,11.0,561.0,805.1,649.49
2016,12,2,12,15,924.0,72.5,3.05,11.0,559.5,828.99,667.15
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,849.51,682.46
2016,12,2,12,45,925.0,70.0,3.2,11.5,549.5,865.53,693.69
2016,12,2,13,0,926.0,68.0,3.3,12.0,541.0,878.0,702.48
2016,12,2,13,15,919.5,67.0,3.3,12.0,524.0,881.73,705.72
2016,12,2,13,30,913.0,66.0,3.3,12.0,507.0,881.76,706.51
2016,12,2,13,45,902.5,65.0,3.35,12.0,483.0,874.7,702.61
2016,12,2,14,0,892.0,64.0,3.4,12.0,459.0,864.12,696.27
2016,12,2,14,15,876.5,62.0,3.35,12.0,428.0,844.49,682.71
2016,12,2,14,30,861.0,60.0,3.3,12.0,397.0,821.72,666.8
2016,12,2,14,45,839.0,57.5,3.25,12.0,361.0,789.92,643.95
2016,12,2,15,0,817.0,55.0,3.2,12.0,325.0,763.46,624.75
2016,12,2,15,15,783.0,52.0,2.85,11.5,284.0,716.38,588.74
2016,12,2,15,30,749.0,49.0,2.5,11.0,243.0,667.91,550.59
2016,12,2,15,45,696.5,44.5,2.15,10.5,199.5,602.74,497.89
2016,12,2,16,0,644.0,40.0,1.8,10.0,156.0,538.12,443.42
2016,12,2,16,15,555.0,33.5,1.7,9.0,113.0,447.66,367.27
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,361.61,280.67
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,176.13,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,10.46,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,20.92,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.5,24.63,13.58
2016,12,3,8,0,493.0,36.0,1.0,2.0,98.0,29.23,20.71
2016,12,3,8,15,568.5,42.5,1.25,2.5,141.0,69.25,36.31
2016,12,3,8,30,644.0,49.0,1.5,3.0,184.0,122.6,72.95
2016,12,3,8,45,691.5,54.0,1.8,4.0,226.5,175.97,117.51
2016,12,3,9,0,739.0,59.0,2.1,5.0,269.0,234.27,169.83
2016,12,3,9,15,581.0,88.0,2.05,5.5,267.5,259.67,201.74
2016,12,3,9,30,423.0,117.0,2.0,6.0,266.0,264.81,213.72
2016,12,3,9,45,631.0,94.0,2.0,6.5,341.0,354.98,288.76
2016,12,3,10,0,839.0,71.0,2.0,7.0,416.0,460.58,376.08
2016,12,3,10,15,853.5,73.0,1.9,7.0,444.0,513.45,421.34
2016,12,3,10,30,868.0,75.0,1.8,7.0,472.0,565.67,464.88
2016,12,3,10,45,877.5,76.0,1.7,7.0,493.0,612.93,503.17
2016,12,3,11,0,887.0,77.0,1.6,7.0,514.0,658.53,538.98
2016,12,3,11,15,892.0,78.0,1.5,7.0,527.5,694.76,566.78
2016,12,3,11,30,897.0,79.0,1.4,7.0,541.0,732.42,593.64
2016,12,3,11,45,636.0,145.0,1.35,7.5,475.0,651.88,529.47
2016,12,3,12,0,375.0,211.0,1.3,8.0,409.0,526.03,429.38
2016,12,3,12,15,435.5,196.5,1.3,8.0,425.5,584.31,476.59
2016,12,3,12,30,496.0,182.0,1.3,8.0,442.0,630.45,512.67
2016,12,3,12,45,258.0,187.5,1.3,8.0,322.5,434.65,358.14
2016,12,3,13,0,20.0,193.0,1.3,8.0,203.0,201.9,165.45
2016,12,3,13,15,136.5,200.5,1.3,8.0,266.5,342.46,285.31
2016,12,3,13,30,253.0,208.0,1.3,8.0,330.0,472.73,390.97
2016,12,3,13,45,409.0,168.0,1.3,8.5,353.5,578.71,475.66
2016,12,3,14,0,565.0,128.0,1.3,9.0,377.0,673.15,548.83
2016,12,3,14,15,499.0,130.5,1.3,8.5,339.5,612.22,503.27
2016,12,3,14,30,433.0,133.0,1.3,8.0,302.0,557.01,461.88
2016,12,3,14,45,415.5,124.0,1.3,8.0,273.5,527.64,440.04
2016,12,3,15,0,398.0,115.0,1.3,8.0,245.0,497.09,416.52
2016,12,3,15,15,381.0,101.5,1.15,7.5,213.5,460.2,387.39
2016,12,3,15,30,364.0,88.0,1.0,7.0,182.0,422.5,356.74
2016,12,3,15,45,330.5,75.5,0.9,7.0,149.0,373.43,315.1
2016,12,3,16,0,297.0,63.0,0.8,7.0,116.0,325.37,272.94
2016,12,3,16,15,251.5,47.5,0.75,6.5,83.5,266.22,220.45
2016,12,3,16,30,206.0,32.0,0.7,6.0,51.0,209.68,162.87
2016,12,3,16,45,103.0,16.0,0.7,5.5,25.5,101.91,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.28,0.0
2016,12,4,7,45,0.0,21.5,1.05,2.0,21.5,18.9,8.66
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,30.33,21.62
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,44.91,33.92
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,59.92,47.61
2016,12,4,8,45,1.5,84.5,1.25,2.5,85.0,74.2,60.33
2016,12,4,9,0,3.0,100.0,1.3,3.0,101.0,88.84,73.16
2016,12,4,9,15,7.5,114.0,1.3,3.0,117.0,103.35,85.76
2016,12,4,9,30,12.0,128.0,1.3,3.0,133.0,118.5,98.82
2016,12,4,9,45,12.5,138.5,1.3,3.5,144.0,129.43,108.03
2016,12,4,10,0,13.0,149.0,1.3,4.0,155.0,140.48,117.22
2016,12,4,10,15,16.0,160.0,1.25,4.0,167.5,153.39,128.11
2016,12,4,10,30,19.0,171.0,1.2,4.0,180.0,166.71,139.3
2016,12,4,10,45,9.5,155.5,1.2,4.5,160.0,147.23,122.23
2016,12,4,11,0,0.0,140.0,1.2,5.0,140.0,126.9,104.46
2016,12,4,11,15,5.5,161.5,1.15,5.0,164.5,151.66,125.57
2016,12,4,11,30,11.0,183.0,1.1,5.0,189.0,177.49,147.27
2016,12,4,11,45,61.0,210.5,1.05,5.5,243.0,255.05,212.59
2016,12,4,12,0,111.0,238.0,1.0,6.0,297.0,328.01,272.22
2016,12,4,12,15,64.0,215.5,0.95,6.0,249.5,269.72,223.35
2016,12,4,12,30,17.0,193.0,0.9,6.0,202.0,196.55,162.11
2016,12,4,12,45,8.5,164.0,0.85,6.0,168.5,160.25,131.96
2016,12,4,13,0,0.0,135.0,0.8,6.0,135.0,124.08,101.37
2016,12,4,13,15,0.0,116.5,0.85,5.5,116.5,105.92,86.32
2016,12,4,13,30,0.0,98.0,0.9,5.0,98.0,87.93,71.18
2016,12,4,13,45,0.0,116.0,1.0,5.0,116.0,106.4,87.25
2016,12,4,14,0,0.0,134.0,1.1,5.0,134.0,126.37,104.5
2016,12,4,14,15,0.0,132.0,1.15,5.0,132.0,125.73,104.09
2016,12,4,14,30,0.0,130.0,1.2,5.0,130.0,125.53,104.11
2016,12,4,14,45,0.0,118.0,1.3,5.0,118.0,114.11,94.45
2016,12,4,15,0,0.0,106.0,1.4,5.0,106.0,102.74,84.77
2016,12,4,15,15,0.0,92.0,1.35,4.5,92.0,89.02,73.01
2016,12,4,15,30,0.0,78.0,1.3,4.0,78.0,75.26,61.04
2016,12,4,15,45,0.0,63.5,1.3,4.0,63.5,60.8,48.13
2016,12,4,16,0,0.0,49.0,1.3,4.0,49.0,46.14,34.91
2016,12,4,16,15,0.0,35.0,1.2,4.0,35.0,31.8,21.88
2016,12,4,16,30,0.0,21.0,1.1,4.0,21.0,18.5,9.39
2016,12,4,16,45,0.0,10.5,1.05,4.0,10.5,9.23,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,4.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,16.37,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,21.25,9.74
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,29.27,20.36
2016,12,5,8,15,489.0,43.5,0.55,5.0,126.0,63.46,34.27
2016,12,5,8,30,568.0,51.0,0.5,5.0,167.0,111.19,65.99
2016,12,5,8,45,621.0,56.0,0.5,5.5,208.5,161.17,106.58
2016,12,5,9,0,674.0,61.0,0.5,6.0,250.0,216.76,155.1
2016,12,5,9,15,707.5,65.0,0.75,6.5,288.0,272.05,205.64
2016,12,5,9,30,741.0,69.0,1.0,7.0,326.0,328.83,257.35
2016,12,5,9,45,769.0,70.5,1.25,8.0,360.5,383.32,306.05
2016,12,5,10,0,797.0,72.0,1.5,9.0,395.0,439.2,354.65
2016,12,5,10,15,812.0,74.0,1.7,9.5,422.5,490.25,398.67
2016,12,5,10,30,827.0,76.0,1.9,10.0,450.0,540.81,441.15
2016,12,5,10,45,837.0,77.0,2.1,10.5,471.0,586.58,478.89
2016,12,5,11,0,847.0,78.0,2.3,11.0,492.0,630.88,514.64
2016,12,5,11,15,852.5,79.0,2.25,11.5,505.5,670.47,544.71
2016,12,5,11,30,858.0,80.0,2.2,12.0,519.0,707.81,571.75
2016,12,5,11,45,860.0,80.5,2.2,12.5,525.0,739.54,593.56
2016,12,5,12,0,862.0,81.0,2.2,13.0,531.0,768.46,613.18
2016,12,5,12,15,861.0,81.0,2.15,12.5,529.5,791.44,630.36
2016,12,5,12,30,860.0,81.0,2.1,12.0,528.0,811.22,645.32
2016,12,5,12,45,855.0,80.5,2.1,12.0,519.0,823.77,654.45
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,832.85,661.29
2016,12,5,13,15,666.5,122.0,2.1,12.0,452.5,742.21,595.78
2016,12,5,13,30,483.0,164.0,2.1,12.0,395.0,633.06,513.98
2016,12,5,13,45,410.0,168.5,2.1,12.0,358.0,579.24,473.21
2016,12,5,14,0,337.0,173.0,2.1,12.0,321.0,507.63,417.77
2016,12,5,14,15,551.5,122.5,1.95,11.5,345.0,646.13,529.93
2016,12,5,14,30,766.0,72.0,1.8,11.0,369.0,763.46,617.38
2016,12,5,14,45,735.0,69.5,1.65,11.0,333.5,725.5,587.63
2016,12,5,15,0,704.0,67.0,1.5,11.0,298.0,685.47,557.5
2016,12,5,15,15,665.5,63.0,1.3,10.5,259.0,641.91,524.55
2016,12,5,15,30,627.0,59.0,1.1,10.0,220.0,592.19,485.82
2016,12,5,15,45,565.5,53.5,0.9,9.5,179.0,523.08,430.66
2016,12,5,16,0,504.0,48.0,0.7,9.0,138.0,455.56,374.72
2016,12,5,16,15,413.5,39.0,0.75,8.5,99.0,366.5,299.49
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,283.3,218.29
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,139.36,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,2.5,3.75,5.0,2.5,0.0,0.0
2016,12,6,7,30,0.0,5.0,3.7,5.0,5.0,4.55,0.0
2016,12,6,7,45,0.0,16.0,3.7,5.0,16.0,14.08,4.04
2016,12,6,8,0,0.0,27.0,3.7,5.0,27.0,23.81,15.38
2016,12,6,8,15,0.0,40.0,3.7,5.0,40.0,35.11,24.89
2016,12,6,8,30,0.0,53.0,3.7,5.0,53.0,46.49,35.24
2016,12,6,8,45,0.0,67.0,3.75,5.0,67.0,58.89,46.39
2016,12,6,9,0,0.0,81.0,3.8,5.0,81.0,71.46,57.56
2016,12,6,9,15,0.0,93.5,3.85,5.0,93.5,82.85,67.57
2016,12,6,9,30,0.0,106.0,3.9,5.0,106.0,94.37,77.58
2016,12,6,9,45,0.0,60.0,3.95,5.0,60.0,53.0,41.22
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,12.32,5.26
2016,12,6,10,15,1.5,83.0,4.0,5.0,84.0,74.29,59.78
2016,12,6,10,30,3.0,152.0,4.0,5.0,154.0,139.74,116.36
2016,12,6,10,45,4.0,158.5,4.05,5.5,161.0,146.96,122.12
2016,12,6,11,0,5.0,165.0,4.1,6.0,168.0,154.36,128.09
2016,12,6,11,15,2.5,92.5,4.05,6.0,94.0,83.83,67.43
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,17.63,9.8
2016,12,6,11,45,0.0,20.5,4.0,6.5,20.5,18.07,10.16
2016,12,6,12,0,0.0,21.0,4.0,7.0,21.0,18.52,10.51
2016,12,6,12,15,0.0,35.5,4.0,7.0,35.5,31.33,21.67
2016,12,6,12,30,0.0,50.0,4.0,7.0,50.0,44.17,32.83
2016,12,6,12,45,0.0,29.0,4.0,7.0,29.0,25.58,16.68
2016,12,6,13,0,0.0,8.0,4.0,7.0,8.0,7.05,0.5
2016,12,6,13,15,0.0,46.5,3.5,7.0,46.5,41.06,30.21
2016,12,6,13,30,0.0,85.0,3.0,7.0,85.0,75.35,59.98
2016,12,6,13,45,0.0,73.5,2.55,7.5,73.5,65.01,50.98
2016,12,6,14,0,0.0,62.0,2.1,8.0,62.0,54.78,42.13
2016,12,6,14,15,0.0,37.5,1.8,8.0,37.5,33.07,23.32
2016,12,6,14,30,0.0,13.0,1.5,8.0,13.0,11.44,4.41
2016,12,6,14,45,0.0,12.0,1.25,8.0,12.0,10.55,3.65
2016,12,6,15,0,0.0,11.0,1.0,8.0,11.0,9.67,2.89
2016,12,6,15,15,274.0,42.0,1.1,7.5,112.5,298.94,259.49
2016,12,6,15,30,548.0,73.0,1.2,7.0,214.0,548.66,461.59
2016,12,6,15,45,479.5,66.5,1.35,7.0,174.0,474.58,399.42
2016,12,6,16,0,411.0,60.0,1.5,7.0,134.0,401.92,338.02
2016,12,6,16,15,321.0,48.0,1.35,6.5,96.0,314.24,261.09
2016,12,6,16,30,231.0,36.0,1.2,6.0,58.0,233.21,181.52
2016,12,6,16,45,115.5,18.0,1.1,5.5,29.0,113.55,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,11.82,0.0
2016,12,7,7,45,311.0,23.5,1.3,3.5,52.0,19.42,7.11
2016,12,7,8,0,462.0,34.0,1.4,4.0,87.0,27.75,18.9
2016,12,7,8,15,542.5,41.0,1.45,4.5,129.5,61.68,31.93
2016,12,7,8,30,623.0,48.0,1.5,5.0,172.0,113.77,66.05
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.5,165.48,107.89
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,223.18,158.85
2016,12,7,9,15,767.5,58.5,1.8,6.5,296.5,279.42,211.0
2016,12,7,9,30,799.0,62.0,1.9,7.0,336.0,338.09,265.0
2016,12,7,9,45,825.5,63.0,2.0,8.0,370.5,394.31,315.59
2016,12,7,10,0,852.0,64.0,2.1,9.0,405.0,451.66,365.59
2016,12,7,10,15,866.5,65.5,2.0,9.5,433.5,502.66,409.13
2016,12,7,10,30,881.0,67.0,1.9,10.0,462.0,554.18,451.41
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.5,601.84,489.44
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,647.88,524.97
2016,12,7,11,15,905.5,70.5,1.6,11.0,519.5,688.26,555.04
2016,12,7,11,30,911.0,71.0,1.4,11.0,534.0,726.25,581.05
2016,12,7,11,45,913.0,71.5,1.25,11.5,540.5,759.1,601.39
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,788.99,619.1
2016,12,7,12,15,914.0,72.0,0.9,12.0,545.5,812.83,632.49
2016,12,7,12,30,913.0,72.0,0.7,12.0,544.0,833.33,643.07
2016,12,7,12,45,909.5,71.5,0.55,12.5,535.0,847.73,648.87
2016,12,7,13,0,906.0,71.0,0.4,13.0,526.0,858.58,652.24
2016,12,7,13,15,898.0,70.0,0.4,13.0,509.5,861.4,654.51
2016,12,7,13,30,890.0,69.0,0.4,13.0,493.0,860.6,654.63
2016,12,7,13,45,878.0,67.5,0.45,13.0,469.0,852.15,650.79
2016,12,7,14,0,866.0,66.0,0.5,13.0,445.0,840.26,644.78
2016,12,7,14,15,848.5,64.5,0.6,13.0,414.5,828.71,639.97
2016,12,7,14,30,831.0,63.0,0.7,13.0,384.0,805.67,627.02
2016,12,7,14,45,804.5,60.5,0.8,13.0,348.0,770.92,605.51
2016,12,7,15,0,778.0,58.0,0.9,13.0,312.0,733.8,581.61
2016,12,7,15,15,742.0,55.0,0.8,12.5,272.5,686.44,547.68
2016,12,7,15,30,706.0,52.0,0.7,12.0,233.0,637.8,511.67
2016,12,7,15,45,648.0,47.5,0.65,11.5,190.5,570.05,460.29
2016,12,7,16,0,590.0,43.0,0.6,11.0,148.0,503.04,407.07
2016,12,7,16,15,499.5,35.5,0.6,10.5,107.0,420.44,338.46
2016,12,7,16,30,409.0,28.0,0.6,10.0,66.0,336.36,255.79
2016,12,7,16,45,204.5,14.0,0.65,10.0,33.0,163.76,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,1.7,3.5,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,1.8,4.0,2.0,1.82,0.0
2016,12,8,7,45,0.0,8.0,1.95,4.5,8.0,7.02,0.0
2016,12,8,8,0,0.0,14.0,2.1,5.0,14.0,12.3,5.16
2016,12,8,8,15,0.0,21.5,2.35,5.0,21.5,18.91,10.81
2016,12,8,8,30,0.0,29.0,2.6,5.0,29.0,25.53,16.85
2016,12,8,8,45,0.0,36.5,2.85,5.5,36.5,32.17,22.8
2016,12,8,9,0,0.0,44.0,3.1,6.0,44.0,38.81,28.68
2016,12,8,9,15,0.0,51.0,3.2,6.0,51.0,45.01,34.17
2016,12,8,9,30,0.0,58.0,3.3,6.0,58.0,51.22,39.6
2016,12,8,9,45,38.5,113.0,3.45,6.5,128.5,118.7,97.74
2016,12,8,10,0,77.0,168.0,3.6,7.0,199.0,191.62,159.79
2016,12,8,10,15,52.0,171.0,3.6,7.0,192.5,187.25,156.14
2016,12,8,10,30,27.0,174.0,3.6,7.0,186.0,173.96,144.7
2016,12,8,10,45,109.5,194.5,3.65,7.5,247.0,259.9,217.78
2016,12,8,11,0,192.0,215.0,3.7,8.0,308.0,339.79,284.63
2016,12,8,11,15,287.5,207.5,3.75,8.0,350.5,415.19,347.95
2016,12,8,11,30,383.0,200.0,3.8,8.0,393.0,486.97,407.85
2016,12,8,11,45,315.5,214.5,3.9,8.5,375.5,469.35,391.91
2016,12,8,12,0,248.0,229.0,4.0,9.0,358.0,447.02,372.27
2016,12,8,12,15,166.0,229.0,4.05,9.0,315.5,378.76,315.8
2016,12,8,12,30,84.0,229.0,4.1,9.0,273.0,305.17,253.88
2016,12,8,12,45,208.0,218.0,4.15,9.0,323.5,412.82,346.04
2016,12,8,13,0,332.0,207.0,4.2,9.0,374.0,525.19,439.55
2016,12,8,13,15,283.0,207.0,4.2,9.0,346.5,490.5,410.64
2016,12,8,13,30,234.0,207.0,4.2,9.0,319.0,437.93,367.91
2016,12,8,13,45,233.0,196.5,4.25,9.0,303.5,428.07,360.88
2016,12,8,14,0,232.0,186.0,4.3,9.0,288.0,433.64,365.96
2016,12,8,14,15,151.0,173.5,4.2,8.5,238.5,334.78,283.71
2016,12,8,14,30,70.0,161.0,4.1,8.0,189.0,237.45,200.81
2016,12,8,14,45,67.5,147.0,4.1,8.0,171.5,220.54,186.97
2016,12,8,15,0,65.0,133.0,4.1,8.0,154.0,203.59,172.74
2016,12,8,15,15,61.5,117.0,3.9,7.5,135.0,182.89,155.28
2016,12,8,15,30,58.0,101.0,3.7,7.0,116.0,162.16,137.44
2016,12,8,15,45,51.0,83.5,3.5,6.5,95.0,136.36,114.72
2016,12,8,16,0,44.0,66.0,3.3,6.0,74.0,110.47,91.48
2016,12,8,16,15,31.0,49.0,3.05,5.5,53.5,81.11,64.67
2016,12,8,16,30,18.0,32.0,2.8,5.0,33.0,51.23,36.14
2016,12,8,16,45,9.0,16.0,2.55,4.5,16.5,21.81,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,16.0,10.01,0.0
2016,12,9,7,45,370.5,21.5,1.9,-2.5,52.5,19.41,5.58
2016,12,9,8,0,528.0,32.0,2.2,-2.0,89.0,28.66,20.02
2016,12,9,8,15,609.5,38.5,2.45,-1.5,133.5,62.22,32.2
2016,12,9,8,30,691.0,45.0,2.7,-1.0,178.0,115.3,66.13
2016,12,9,8,45,739.5,49.5,2.95,-0.5,222.0,170.37,111.83
2016,12,9,9,0,788.0,54.0,3.2,0.0,266.0,230.47,166.7
2016,12,9,9,15,820.0,57.0,3.2,0.0,307.0,289.15,223.13
2016,12,9,9,30,852.0,60.0,3.2,0.0,348.0,350.23,281.73
2016,12,9,9,45,874.5,62.5,3.2,0.5,384.0,409.17,337.26
2016,12,9,10,0,897.0,65.0,3.2,1.0,420.0,467.65,390.87
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.5,522.34,440.44
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,576.31,487.95
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,626.12,529.84
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,674.25,569.09
2016,12,9,11,15,954.0,71.0,2.95,2.0,540.0,717.51,604.42
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,758.28,635.86
2016,12,9,11,45,963.0,72.0,2.85,2.5,562.5,793.01,660.39
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,824.68,682.4
2016,12,9,12,15,965.5,72.0,2.75,3.0,569.0,850.39,701.04
2016,12,9,12,30,965.0,72.0,2.7,3.0,568.0,872.61,717.11
2016,12,9,12,45,963.0,71.0,2.7,3.5,559.5,888.77,727.89
2016,12,9,13,0,961.0,70.0,2.7,4.0,551.0,901.21,736.09
2016,12,9,13,15,953.5,69.0,2.65,4.0,534.0,905.25,739.12
2016,12,9,13,30,946.0,68.0,2.6,4.0,517.0,905.45,739.57
2016,12,9,13,45,937.0,66.0,2.6,4.0,492.5,899.29,735.96
2016,12,9,14,0,928.0,64.0,2.6,4.0,468.0,889.42,729.77
2016,12,9,14,15,911.0,62.5,2.55,4.0,437.0,869.86,716.0
2016,12,9,14,30,894.0,61.0,2.5,4.0,406.0,847.04,699.82
2016,12,9,14,45,871.5,58.0,2.45,4.0,369.0,814.55,676.15
2016,12,9,15,0,849.0,55.0,2.4,4.0,332.0,787.15,655.96
2016,12,9,15,15,814.5,52.0,2.1,3.5,290.5,739.81,618.95
2016,12,9,15,30,780.0,49.0,1.8,3.0,249.0,690.92,579.64
2016,12,9,15,45,726.5,44.5,1.55,2.5,204.5,624.83,525.57
2016,12,9,16,0,673.0,40.0,1.3,2.0,160.0,559.15,469.53
2016,12,9,16,15,584.5,33.5,1.25,1.0,116.5,468.49,392.2
2016,12,9,16,30,496.0,27.0,1.2,0.0,73.0,381.99,303.41
2016,12,9,16,45,248.0,13.5,1.15,-0.5,36.5,186.16,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-5.5,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
