Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.5,15.5,1.2,-3.5,42.0,12.26,0.77
2016,12,10,8,0,493.0,31.0,1.4,-3.0,84.0,27.67,19.14
2016,12,10,8,15,575.0,38.0,1.45,-2.5,127.5,58.95,30.95
2016,12,10,8,30,657.0,45.0,1.5,-2.0,171.0,110.32,63.58
2016,12,10,8,45,706.0,50.0,1.55,-1.5,214.0,163.85,107.67
2016,12,10,9,0,755.0,55.0,1.6,-1.0,257.0,222.5,160.77
2016,12,10,9,15,787.5,58.5,1.6,-0.5,297.0,279.91,215.06
2016,12,10,9,30,820.0,62.0,1.6,0.0,337.0,339.84,271.33
2016,12,10,9,45,846.5,63.0,1.65,0.0,372.5,397.08,325.07
2016,12,10,10,0,873.0,64.0,1.7,0.0,408.0,455.43,378.46
2016,12,10,10,15,887.5,66.0,1.8,0.5,437.5,508.07,425.37
2016,12,10,10,30,902.0,68.0,1.9,1.0,467.0,561.17,471.19
2016,12,10,10,45,914.0,68.5,2.0,1.5,489.5,610.2,512.5
2016,12,10,11,0,926.0,69.0,2.1,2.0,512.0,657.75,551.55
2016,12,10,11,15,932.0,69.5,2.15,2.0,526.5,699.61,585.94
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,739.05,616.75
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,773.97,641.92
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,806.0,664.79
2016,12,10,12,15,947.5,69.0,2.25,3.0,555.5,831.29,682.91
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,853.15,698.53
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,868.21,708.44
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,879.59,715.81
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,884.53,719.41
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,885.76,720.48
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,880.04,716.65
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,870.7,710.34
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,851.73,695.93
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,829.57,679.18
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,798.6,656.29
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,765.05,631.15
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,726.74,601.71
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,679.1,564.06
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,614.9,512.09
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,551.11,458.23
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,462.33,383.24
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,377.87,297.55
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,184.03,3.9
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,15.0,0.95,-1.5,39.5,11.86,0.0
2016,12,11,8,0,470.0,30.0,1.1,-1.0,79.0,26.7,18.03
2016,12,11,8,15,552.5,36.5,1.15,-0.5,121.0,55.33,28.67
2016,12,11,8,30,635.0,43.0,1.2,0.0,163.0,104.77,59.35
2016,12,11,8,45,686.0,47.5,1.25,0.0,205.5,156.72,101.64
2016,12,11,9,0,737.0,52.0,1.3,0.0,248.0,214.03,153.24
2016,12,11,9,15,770.0,55.5,1.55,1.0,287.0,270.44,206.2
2016,12,11,9,30,803.0,59.0,1.8,2.0,326.0,329.46,261.33
2016,12,11,9,45,825.0,61.0,2.1,3.0,361.0,385.0,312.96
2016,12,11,10,0,847.0,63.0,2.4,4.0,396.0,441.28,363.85
2016,12,11,10,15,862.0,65.0,2.45,4.0,424.5,492.89,410.33
2016,12,11,10,30,877.0,67.0,2.5,4.0,453.0,545.05,455.97
2016,12,11,10,45,786.5,86.0,2.55,4.5,445.0,557.24,467.16
2016,12,11,11,0,696.0,105.0,2.6,5.0,437.0,558.95,469.04
2016,12,11,11,15,582.0,141.5,2.65,5.0,424.5,552.69,463.91
2016,12,11,11,30,468.0,178.0,2.7,5.0,412.0,531.84,446.46
2016,12,11,11,45,379.0,199.0,2.75,5.5,390.5,496.51,416.9
2016,12,11,12,0,290.0,220.0,2.8,6.0,369.0,467.32,391.49
2016,12,11,12,15,248.0,225.5,2.85,6.0,352.5,451.76,378.61
2016,12,11,12,30,206.0,231.0,2.9,6.0,336.0,419.24,351.95
2016,12,11,12,45,129.0,220.5,2.95,6.5,286.5,350.32,293.82
2016,12,11,13,0,52.0,210.0,3.0,7.0,237.0,263.22,219.79
2016,12,11,13,15,36.0,194.5,2.95,7.0,213.0,233.98,195.39
2016,12,11,13,30,20.0,179.0,2.9,7.0,189.0,190.28,158.46
2016,12,11,13,45,18.0,171.0,2.9,7.0,179.5,181.53,151.32
2016,12,11,14,0,16.0,163.0,2.9,7.0,170.0,172.85,144.14
2016,12,11,14,15,14.0,152.5,2.7,6.5,158.5,161.37,134.77
2016,12,11,14,30,12.0,142.0,2.5,6.0,147.0,150.0,125.42
2016,12,11,14,45,9.0,129.5,2.35,6.0,133.0,135.53,113.06
2016,12,11,15,0,6.0,117.0,2.2,6.0,119.0,121.22,100.73
2016,12,11,15,15,3.0,102.5,1.95,5.0,103.5,104.59,86.57
2016,12,11,15,30,0.0,88.0,1.7,4.0,88.0,88.09,72.26
2016,12,11,15,45,0.0,71.5,1.45,3.5,71.5,71.25,57.38
2016,12,11,16,0,0.0,55.0,1.2,3.0,55.0,54.11,42.03
2016,12,11,16,15,0.0,39.5,1.25,2.5,39.5,37.88,27.31
2016,12,11,16,30,0.0,24.0,1.3,2.0,24.0,21.16,11.76
2016,12,11,16,45,0.0,12.0,1.4,2.0,12.0,10.56,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,3.2,5.5,4.0,3.5,0.0
2016,12,12,8,0,0.0,8.0,3.2,6.0,8.0,7.02,0.38
2016,12,12,8,15,0.0,12.5,3.1,6.0,12.5,10.97,3.82
2016,12,12,8,30,0.0,17.0,3.0,6.0,17.0,14.94,7.44
2016,12,12,8,45,0.0,22.5,2.9,6.0,22.5,19.79,11.82
2016,12,12,9,0,0.0,28.0,2.8,6.0,28.0,24.64,16.18
2016,12,12,9,15,0.0,32.5,2.75,6.0,32.5,28.62,19.72
2016,12,12,9,30,0.0,37.0,2.7,6.0,37.0,32.61,23.23
2016,12,12,9,45,0.0,41.5,2.65,6.5,41.5,36.59,26.65
2016,12,12,10,0,0.0,46.0,2.6,7.0,46.0,40.58,30.05
2016,12,12,10,15,0.0,66.0,2.6,7.5,66.0,58.33,45.39
2016,12,12,10,30,0.0,86.0,2.6,8.0,86.0,76.29,60.73
2016,12,12,10,45,3.0,125.0,2.65,8.5,126.5,114.37,93.13
2016,12,12,11,0,6.0,164.0,2.7,9.0,167.0,154.14,126.47
2016,12,12,11,15,17.5,180.5,2.75,9.5,189.5,178.61,146.82
2016,12,12,11,30,29.0,197.0,2.8,10.0,212.0,214.45,176.48
2016,12,12,11,45,29.5,200.5,2.85,10.5,216.0,220.9,181.39
2016,12,12,12,0,30.0,204.0,2.9,11.0,220.0,227.5,186.49
2016,12,12,12,15,61.0,216.5,2.95,11.5,248.0,268.37,220.57
2016,12,12,12,30,92.0,229.0,3.0,12.0,276.0,311.39,255.96
2016,12,12,12,45,238.5,212.5,3.15,12.5,331.5,445.37,366.82
2016,12,12,13,0,385.0,196.0,3.3,13.0,387.0,554.67,455.41
2016,12,12,13,15,446.5,176.0,3.25,13.0,391.5,606.43,496.52
2016,12,12,13,30,508.0,156.0,3.2,13.0,396.0,641.5,525.23
2016,12,12,13,45,447.5,159.5,3.15,13.5,363.5,598.15,490.16
2016,12,12,14,0,387.0,163.0,3.1,14.0,331.0,552.75,453.72
2016,12,12,14,15,378.5,152.5,2.9,14.0,307.5,533.66,439.32
2016,12,12,14,30,370.0,142.0,2.7,14.0,284.0,512.91,423.34
2016,12,12,14,45,356.5,132.0,2.55,14.0,258.5,487.13,403.24
2016,12,12,15,0,343.0,122.0,2.4,14.0,233.0,444.1,369.54
2016,12,12,15,15,330.5,107.5,2.05,13.0,204.0,427.44,356.56
2016,12,12,15,30,318.0,93.0,1.7,12.0,175.0,393.76,329.4
2016,12,12,15,45,296.5,78.5,1.4,11.5,144.0,352.7,294.72
2016,12,12,16,0,275.0,64.0,1.1,11.0,113.0,311.78,258.91
2016,12,12,16,15,232.0,48.5,1.15,10.0,82.0,255.29,209.72
2016,12,12,16,30,189.0,33.0,1.2,9.0,51.0,201.17,156.1
2016,12,12,16,45,94.5,16.5,1.25,8.5,25.5,98.88,5.84
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,2.5,17.0,1.65,3.5,17.0,14.97,0.0
2016,12,13,8,0,5.0,34.0,1.8,4.0,34.0,29.02,19.36
2016,12,13,8,15,16.0,51.0,1.8,4.5,53.5,43.73,31.8
2016,12,13,8,30,27.0,68.0,1.8,5.0,73.0,61.3,46.84
2016,12,13,8,45,32.5,84.5,1.8,5.5,92.0,79.27,62.48
2016,12,13,9,0,38.0,101.0,1.8,6.0,111.0,98.17,78.96
2016,12,13,9,15,43.0,116.0,1.8,6.5,129.0,116.46,94.85
2016,12,13,9,30,48.0,131.0,1.8,7.0,147.0,135.52,111.25
2016,12,13,9,45,24.0,95.0,1.8,8.0,103.0,95.9,77.53
2016,12,13,10,0,0.0,59.0,1.8,9.0,59.0,52.11,39.77
2016,12,13,10,15,0.5,102.5,1.85,9.0,102.5,91.74,73.87
2016,12,13,10,30,1.0,146.0,1.9,9.0,146.0,133.07,108.84
2016,12,13,10,45,2.0,152.5,2.0,9.5,153.5,140.15,114.39
2016,12,13,11,0,3.0,159.0,2.1,10.0,161.0,147.4,120.14
2016,12,13,11,15,1.5,146.5,2.0,10.0,147.5,134.55,109.18
2016,12,13,11,30,0.0,134.0,1.9,10.0,134.0,121.6,98.19
2016,12,13,11,45,21.0,172.5,1.8,10.0,183.5,175.12,143.49
2016,12,13,12,0,42.0,211.0,1.7,10.0,233.0,244.39,200.83
2016,12,13,12,15,58.5,217.5,1.6,10.0,248.0,267.53,219.82
2016,12,13,12,30,75.0,224.0,1.5,10.0,263.0,291.76,239.77
2016,12,13,12,45,195.5,216.0,1.45,10.0,314.5,399.07,328.93
2016,12,13,13,0,316.0,208.0,1.4,10.0,366.0,511.24,418.59
2016,12,13,13,15,292.5,204.5,1.4,9.5,347.5,494.07,405.15
2016,12,13,13,30,269.0,201.0,1.4,9.0,329.0,475.38,391.5
2016,12,13,13,45,164.5,191.5,1.4,9.0,269.0,362.28,300.46
2016,12,13,14,0,60.0,182.0,1.4,9.0,209.0,248.72,206.26
2016,12,13,14,15,30.0,112.0,1.35,8.5,125.5,138.57,114.7
2016,12,13,14,30,0.0,42.0,1.3,8.0,42.0,37.04,26.78
2016,12,13,14,45,0.0,38.0,1.3,8.0,38.0,33.49,23.81
2016,12,13,15,0,0.0,34.0,1.3,8.0,34.0,29.95,20.73
2016,12,13,15,15,0.0,29.5,1.15,7.5,29.5,25.97,17.29
2016,12,13,15,30,0.0,25.0,1.0,7.0,25.0,22.0,13.8
2016,12,13,15,45,0.0,20.0,0.85,7.0,20.0,17.58,9.86
2016,12,13,16,0,0.0,15.0,0.7,7.0,15.0,13.18,5.88
2016,12,13,16,15,0.0,10.5,0.65,7.0,10.5,9.21,2.29
2016,12,13,16,30,0.0,6.0,0.6,7.0,6.0,5.26,0.0
2016,12,13,16,45,0.0,3.0,0.55,7.0,3.0,2.63,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,69.0,17.5,1.75,1.5,24.5,14.42,0.0
2016,12,14,8,0,138.0,35.0,1.9,2.0,49.0,28.08,18.58
2016,12,14,8,15,169.0,52.0,1.95,2.5,77.0,48.67,32.83
2016,12,14,8,30,200.0,69.0,2.0,3.0,105.0,78.76,55.05
2016,12,14,8,45,223.0,84.5,2.15,3.5,134.0,110.29,81.26
2016,12,14,9,0,246.0,100.0,2.3,4.0,163.0,144.61,111.37
2016,12,14,9,15,262.5,113.0,2.4,4.5,190.0,177.57,141.19
2016,12,14,9,30,279.0,126.0,2.5,5.0,217.0,212.24,172.53
2016,12,14,9,45,216.5,145.5,2.6,5.5,221.0,225.13,186.28
2016,12,14,10,0,154.0,165.0,2.7,6.0,225.0,226.02,188.56
2016,12,14,10,15,189.5,176.0,2.6,6.0,255.0,263.65,220.92
2016,12,14,10,30,225.0,187.0,2.5,6.0,285.0,304.53,255.71
2016,12,14,10,45,272.0,190.5,2.45,6.5,315.0,355.55,298.13
2016,12,14,11,0,319.0,194.0,2.4,7.0,345.0,402.49,336.7
2016,12,14,11,15,352.5,194.5,2.25,7.0,366.0,440.35,367.76
2016,12,14,11,30,386.0,195.0,2.1,7.0,387.0,479.64,399.55
2016,12,14,11,45,425.0,189.5,2.0,7.5,404.0,529.74,438.66
2016,12,14,12,0,464.0,184.0,1.9,8.0,421.0,569.42,469.11
2016,12,14,12,15,388.0,200.0,1.75,8.0,398.0,530.0,436.73
2016,12,14,12,30,312.0,216.0,1.6,8.0,375.0,499.79,411.46
2016,12,14,12,45,233.5,220.5,1.5,8.0,338.5,435.34,359.58
2016,12,14,13,0,155.0,225.0,1.4,8.0,302.0,382.19,315.77
2016,12,14,13,15,152.5,218.0,1.3,8.0,292.0,376.62,311.76
2016,12,14,13,30,150.0,211.0,1.2,8.0,282.0,370.47,306.98
2016,12,14,13,45,75.0,176.5,1.1,8.0,212.0,250.96,208.65
2016,12,14,14,0,0.0,142.0,1.0,8.0,142.0,135.39,110.52
2016,12,14,14,15,19.5,148.0,0.9,7.5,155.5,160.77,133.48
2016,12,14,14,30,39.0,154.0,0.8,7.0,169.0,201.66,168.82
2016,12,14,14,45,35.5,140.5,0.7,7.0,153.5,184.75,154.47
2016,12,14,15,0,32.0,127.0,0.6,7.0,138.0,167.91,140.34
2016,12,14,15,15,27.5,112.0,0.45,7.0,120.5,148.23,123.53
2016,12,14,15,30,23.0,97.0,0.3,7.0,103.0,128.68,106.61
2016,12,14,15,45,16.0,80.5,0.2,7.0,84.5,95.34,77.63
2016,12,14,16,0,9.0,64.0,0.1,7.0,66.0,73.16,57.95
2016,12,14,16,15,4.5,47.0,0.25,6.5,48.0,51.89,38.99
2016,12,14,16,30,0.0,30.0,0.4,6.0,30.0,29.81,18.72
2016,12,14,16,45,0.0,15.0,0.55,6.0,15.0,13.21,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.0,13.5,3.8,-1.5,39.0,11.64,0.0
2016,12,15,8,0,528.0,27.0,4.3,-1.0,78.0,24.08,15.19
2016,12,15,8,15,614.5,33.0,4.45,-0.5,122.0,49.2,24.15
2016,12,15,8,30,701.0,39.0,4.6,0.0,166.0,101.49,54.44
2016,12,15,8,45,751.0,43.5,4.85,0.0,210.0,156.7,98.81
2016,12,15,9,0,801.0,48.0,5.1,0.0,254.0,217.11,153.78
2016,12,15,9,15,833.5,51.0,5.1,0.0,295.0,276.23,211.02
2016,12,15,9,30,866.0,54.0,5.1,0.0,336.0,337.85,271.03
2016,12,15,9,45,783.5,65.5,5.15,0.5,341.5,367.36,304.49
2016,12,15,10,0,701.0,77.0,5.2,1.0,347.0,386.79,327.05
2016,12,15,10,15,823.0,68.0,5.15,1.0,408.0,472.58,403.44
2016,12,15,10,30,945.0,59.0,5.1,1.0,469.0,565.26,484.51
2016,12,15,10,45,956.0,59.5,5.05,1.5,492.0,615.67,528.3
2016,12,15,11,0,967.0,60.0,5.0,2.0,515.0,664.44,569.59
2016,12,15,11,15,809.0,92.5,4.95,2.0,481.5,641.86,551.14
2016,12,15,11,30,651.0,125.0,4.9,2.0,448.0,603.42,518.89
2016,12,15,11,45,817.0,93.5,4.9,2.0,505.0,709.45,608.05
2016,12,15,12,0,983.0,62.0,4.9,2.0,562.0,817.15,693.03
2016,12,15,12,15,982.0,62.0,4.85,2.0,561.5,843.34,712.52
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,865.98,729.75
2016,12,15,12,45,976.0,62.0,4.8,2.0,552.5,881.73,742.08
2016,12,15,13,0,971.0,62.0,4.8,2.0,544.0,893.67,751.64
2016,12,15,13,15,963.5,61.0,4.7,2.0,527.5,898.38,755.06
2016,12,15,13,30,956.0,60.0,4.6,2.0,511.0,899.22,755.68
2016,12,15,13,45,944.5,59.0,4.6,2.0,487.0,892.86,751.68
2016,12,15,14,0,933.0,58.0,4.6,2.0,463.0,882.79,744.97
2016,12,15,14,15,917.0,56.5,4.5,1.5,432.5,864.66,732.63
2016,12,15,14,30,901.0,55.0,4.4,1.0,402.0,843.21,717.66
2016,12,15,14,45,875.5,54.0,4.35,1.0,366.0,811.54,693.5
2016,12,15,15,0,850.0,53.0,4.3,1.0,330.0,777.42,667.02
2016,12,15,15,15,816.5,50.0,4.1,0.5,289.5,739.34,636.87
2016,12,15,15,30,783.0,47.0,3.9,0.0,249.0,691.82,598.02
2016,12,15,15,45,725.0,43.5,3.7,0.0,205.0,624.16,540.42
2016,12,15,16,0,667.0,40.0,3.5,0.0,161.0,557.04,481.19
2016,12,15,16,15,578.5,34.0,3.2,-0.5,118.0,467.33,400.72
2016,12,15,16,30,490.0,28.0,2.9,-1.0,75.0,381.46,312.08
2016,12,15,16,45,245.0,14.0,2.6,-1.5,37.5,187.71,43.29
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,103.5,16.5,1.55,-5.0,26.0,12.97,0.0
2016,12,16,8,0,207.0,33.0,1.6,-5.0,52.0,25.78,16.87
2016,12,16,8,15,252.5,48.0,1.6,-4.5,84.0,46.63,30.53
2016,12,16,8,30,298.0,63.0,1.6,-4.0,116.0,81.96,55.26
2016,12,16,8,45,327.5,76.0,1.6,-4.0,148.0,118.64,85.91
2016,12,16,9,0,357.0,89.0,1.6,-4.0,180.0,158.7,122.08
2016,12,16,9,15,386.0,98.0,1.55,-3.5,210.5,198.18,158.64
2016,12,16,9,30,415.0,107.0,1.5,-3.0,241.0,240.51,197.85
2016,12,16,9,45,434.0,116.5,1.45,-2.5,270.5,282.24,236.32
2016,12,16,10,0,453.0,126.0,1.4,-2.0,300.0,325.38,275.12
2016,12,16,10,15,250.5,152.0,1.3,-1.5,249.5,274.04,233.88
2016,12,16,10,30,48.0,178.0,1.2,-1.0,199.0,195.11,166.19
2016,12,16,10,45,24.0,146.0,1.2,-1.0,156.5,151.95,129.08
2016,12,16,11,0,0.0,114.0,1.2,-1.0,114.0,102.33,85.43
2016,12,16,11,15,0.0,127.5,1.2,-0.5,127.5,115.24,96.58
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,128.42,107.74
2016,12,16,11,45,5.0,161.0,1.25,0.0,163.5,152.02,128.19
2016,12,16,12,0,10.0,181.0,1.3,0.0,186.0,176.64,149.39
2016,12,16,12,15,12.0,183.5,1.3,0.0,189.5,181.68,153.67
2016,12,16,12,30,14.0,186.0,1.3,0.0,193.0,186.95,158.27
2016,12,16,12,45,7.0,157.0,1.35,0.0,160.5,151.96,128.11
2016,12,16,13,0,0.0,128.0,1.4,0.0,128.0,117.19,97.93
2016,12,16,13,15,0.0,82.0,1.45,0.0,82.0,72.58,58.99
2016,12,16,13,30,0.0,36.0,1.5,0.0,36.0,31.76,22.84
2016,12,16,13,45,0.0,38.5,1.55,0.0,38.5,33.96,24.87
2016,12,16,14,0,0.0,41.0,1.6,0.0,41.0,36.17,26.89
2016,12,16,14,15,0.0,26.5,1.65,0.0,26.5,23.34,15.41
2016,12,16,14,30,0.0,12.0,1.7,0.0,12.0,10.56,3.9
2016,12,16,14,45,0.0,11.0,1.75,0.0,11.0,9.67,3.11
2016,12,16,15,0,0.0,10.0,1.8,0.0,10.0,8.79,2.32
2016,12,16,15,15,0.0,8.5,1.65,0.0,8.5,7.47,1.12
2016,12,16,15,30,0.0,7.0,1.5,0.0,7.0,6.14,0.0
2016,12,16,15,45,0.0,5.5,1.4,-0.5,5.5,4.82,0.0
2016,12,16,16,0,0.0,4.0,1.3,-1.0,4.0,3.51,0.0
2016,12,16,16,15,0.0,3.0,1.2,-1.0,3.0,2.63,0.0
2016,12,16,16,30,0.0,2.0,1.1,-1.0,2.0,1.75,0.0
2016,12,16,16,45,0.0,1.0,1.05,-1.5,1.0,0.87,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.0,18.0,3.4,-1.0,27.5,14.18,0.0
2016,12,17,8,0,200.0,36.0,3.5,-1.0,55.0,28.18,18.41
2016,12,17,8,15,285.0,49.0,3.6,-0.5,91.0,47.72,30.59
2016,12,17,8,30,370.0,62.0,3.7,0.0,127.0,86.7,55.7
2016,12,17,8,45,432.0,70.5,3.8,0.0,166.0,128.33,88.45
2016,12,17,9,0,494.0,79.0,3.9,0.0,205.0,179.17,132.83
2016,12,17,9,15,534.5,85.5,3.95,0.0,241.5,227.11,177.51
2016,12,17,9,30,575.0,92.0,4.0,0.0,278.0,278.98,226.31
2016,12,17,9,45,625.5,91.0,4.05,0.0,313.0,330.93,274.98
2016,12,17,10,0,676.0,90.0,4.1,0.0,348.0,386.84,326.69
2016,12,17,10,15,358.0,132.5,4.1,0.0,270.0,311.98,267.65
2016,12,17,10,30,40.0,175.0,4.1,0.0,192.0,187.79,160.54
2016,12,17,10,45,40.0,184.0,4.1,0.5,202.5,199.88,170.93
2016,12,17,11,0,40.0,193.0,4.1,1.0,213.0,212.1,181.09
2016,12,17,11,15,24.5,183.0,4.1,1.0,195.5,185.59,157.86
2016,12,17,11,30,9.0,173.0,4.1,1.0,178.0,166.24,140.71
2016,12,17,11,45,41.5,198.0,4.1,1.5,219.5,226.56,193.23
2016,12,17,12,0,74.0,223.0,4.1,2.0,261.0,281.74,240.55
2016,12,17,12,15,73.0,223.5,4.1,2.0,261.0,285.43,243.61
2016,12,17,12,30,72.0,224.0,4.1,2.0,261.0,289.03,246.75
2016,12,17,12,45,57.5,214.5,4.1,2.5,243.5,269.58,229.6
2016,12,17,13,0,43.0,205.0,4.1,3.0,226.0,249.4,211.86
2016,12,17,13,15,69.5,206.5,4.05,3.0,240.0,276.72,236.22
2016,12,17,13,30,96.0,208.0,4.0,3.0,254.0,304.89,261.12
2016,12,17,13,45,48.0,165.0,3.95,3.5,188.0,213.45,181.87
2016,12,17,14,0,0.0,122.0,3.9,4.0,122.0,113.62,94.07
2016,12,17,14,15,323.0,109.5,3.8,4.0,234.0,432.18,376.34
2016,12,17,14,30,646.0,97.0,3.7,4.0,346.0,696.42,593.65
2016,12,17,14,45,624.5,91.0,3.6,4.5,314.0,664.96,566.21
2016,12,17,15,0,603.0,85.0,3.5,5.0,282.0,631.47,538.86
2016,12,17,15,15,563.0,79.5,3.15,4.5,245.5,582.11,499.17
2016,12,17,15,30,523.0,74.0,2.8,4.0,209.0,532.02,457.91
2016,12,17,15,45,460.0,66.5,2.5,3.5,170.5,462.22,398.9
2016,12,17,16,0,397.0,59.0,2.2,3.0,132.0,392.25,337.44
2016,12,17,16,15,312.5,47.5,2.05,2.5,95.5,308.96,262.85
2016,12,17,16,30,228.0,36.0,1.9,2.0,59.0,231.61,187.76
2016,12,17,16,45,114.0,18.0,1.8,2.0,29.5,115.25,34.4
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,1.5,15.0,4.5,11.5,15.5,13.22,0.0
2016,12,18,8,0,3.0,30.0,4.6,12.0,31.0,25.77,15.2
2016,12,18,8,15,19.0,47.0,4.6,12.0,51.0,40.19,27.66
2016,12,18,8,30,35.0,64.0,4.6,12.0,71.0,58.13,42.46
2016,12,18,8,45,43.5,81.5,4.6,12.5,91.5,77.71,58.93
2016,12,18,9,0,52.0,99.0,4.6,13.0,112.0,98.65,76.72
2016,12,18,9,15,57.0,114.5,4.65,13.5,131.5,118.15,93.46
2016,12,18,9,30,62.0,130.0,4.7,14.0,151.0,138.41,110.73
2016,12,18,9,45,64.0,144.0,4.8,15.0,167.5,156.88,126.16
2016,12,18,10,0,66.0,158.0,4.9,16.0,184.0,175.71,141.62
2016,12,18,10,15,67.0,170.5,4.8,16.5,198.5,192.94,155.75
2016,12,18,10,30,68.0,183.0,4.7,17.0,213.0,210.41,169.87
2016,12,18,10,45,34.0,146.0,4.6,17.5,161.0,157.49,125.98
2016,12,18,11,0,0.0,109.0,4.5,18.0,109.0,97.63,75.88
2016,12,18,11,15,0.0,113.0,4.35,18.0,113.0,101.43,78.97
2016,12,18,11,30,0.0,117.0,4.2,18.0,117.0,105.29,82.07
2016,12,18,11,45,0.0,62.5,4.1,18.0,62.5,55.25,40.58
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.05,0.26
2016,12,18,12,15,0.0,31.0,4.05,17.5,31.0,27.35,17.35
2016,12,18,12,30,0.0,54.0,4.1,17.0,54.0,47.71,34.47
2016,12,18,12,45,0.0,36.5,4.15,16.5,36.5,32.21,21.52
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,16.75,8.53
2016,12,18,13,15,0.0,20.0,4.05,15.0,20.0,17.63,9.34
2016,12,18,13,30,0.0,21.0,3.9,14.0,21.0,18.5,10.16
2016,12,18,13,45,0.0,63.0,3.8,13.5,63.0,55.68,41.92
2016,12,18,14,0,0.0,105.0,3.7,13.0,105.0,95.83,76.11
2016,12,18,14,15,0.0,97.5,3.4,12.5,97.5,88.77,70.35
2016,12,18,14,30,0.0,90.0,3.1,12.0,90.0,81.73,64.61
2016,12,18,14,45,0.0,82.0,2.85,12.0,82.0,74.19,58.27
2016,12,18,15,0,0.0,74.0,2.6,12.0,74.0,66.68,51.92
2016,12,18,15,15,0.0,64.0,2.2,11.5,64.0,57.08,43.8
2016,12,18,15,30,0.0,54.0,1.8,11.0,54.0,47.69,35.75
2016,12,18,15,45,0.0,44.5,1.4,10.5,44.5,39.27,28.43
2016,12,18,16,0,0.0,35.0,1.0,10.0,35.0,30.85,21.02
2016,12,18,16,15,0.0,25.0,1.0,9.5,25.0,22.01,13.15
2016,12,18,16,30,0.0,15.0,1.0,9.0,15.0,13.18,5.14
2016,12,18,16,45,0.0,7.5,1.0,9.0,7.5,6.58,0.0
2016,12,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,11.0,3.55,1.0,11.0,9.68,0.0
2016,12,19,8,0,0.0,22.0,3.6,1.0,22.0,19.39,10.56
2016,12,19,8,15,0.0,38.0,3.7,1.0,38.0,33.02,23.08
2016,12,19,8,30,0.0,54.0,3.8,1.0,54.0,46.95,35.93
2016,12,19,8,45,0.0,71.5,3.9,1.0,71.5,62.47,50.1
2016,12,19,9,0,0.0,89.0,4.0,1.0,89.0,78.29,64.42
2016,12,19,9,15,6.0,103.0,3.95,1.0,105.0,92.82,77.21
2016,12,19,9,30,12.0,117.0,3.9,1.0,121.0,108.14,90.68
2016,12,19,9,45,47.5,138.5,3.85,1.0,156.0,145.41,122.94
2016,12,19,10,0,83.0,160.0,3.8,1.0,191.0,184.65,157.1
2016,12,19,10,15,90.0,173.0,3.75,1.0,209.5,206.1,175.97
2016,12,19,10,30,97.0,186.0,3.7,1.0,228.0,228.34,195.4
2016,12,19,10,45,96.5,195.5,3.65,1.5,239.0,243.47,208.17
2016,12,19,11,0,96.0,205.0,3.6,2.0,250.0,258.56,220.73
2016,12,19,11,15,93.5,214.0,3.5,2.0,259.0,271.82,231.93
2016,12,19,11,30,91.0,223.0,3.4,2.0,268.0,284.97,242.94
2016,12,19,11,45,45.5,185.5,3.35,2.5,208.0,215.58,182.8
2016,12,19,12,0,0.0,148.0,3.3,3.0,148.0,135.78,112.96
2016,12,19,12,15,52.0,188.0,3.2,3.0,214.5,228.45,194.05
2016,12,19,12,30,104.0,228.0,3.1,3.0,281.0,318.98,271.39
2016,12,19,12,45,81.0,219.5,3.05,3.5,260.5,294.51,249.66
2016,12,19,13,0,58.0,211.0,3.0,4.0,240.0,268.94,227.36
2016,12,19,13,15,47.0,200.5,2.9,4.0,223.5,250.2,211.52
2016,12,19,13,30,36.0,190.0,2.8,4.0,207.0,231.05,195.25
2016,12,19,13,45,396.5,142.0,2.75,4.5,315.0,532.01,454.46
2016,12,19,14,0,757.0,94.0,2.7,5.0,423.0,791.52,658.06
2016,12,19,14,15,739.0,91.0,2.6,5.0,395.0,771.46,640.69
2016,12,19,14,30,721.0,88.0,2.5,5.0,367.0,748.58,623.67
2016,12,19,14,45,698.5,83.5,2.45,5.0,334.5,717.44,600.45
2016,12,19,15,0,676.0,79.0,2.4,5.0,302.0,684.06,575.15
2016,12,19,15,15,639.5,74.0,2.15,4.5,264.5,636.96,538.25
2016,12,19,15,30,603.0,69.0,1.9,4.0,227.0,588.8,499.54
2016,12,19,15,45,554.5,61.5,1.65,3.5,187.5,528.03,449.28
2016,12,19,16,0,506.0,54.0,1.4,3.0,148.0,467.84,397.6
2016,12,19,16,15,419.5,44.5,1.3,2.5,108.5,380.62,321.14
2016,12,19,16,30,333.0,35.0,1.2,2.0,69.0,298.17,242.17
2016,12,19,16,45,166.5,17.5,1.15,1.5,34.5,151.87,60.49
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,34.0,11.8,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,68.0,24.3,14.72
2016,12,20,8,15,555.5,34.5,2.35,-1.5,111.0,42.85,23.2
2016,12,20,8,30,649.0,42.0,2.3,-1.0,154.0,92.74,50.27
2016,12,20,8,45,704.5,47.0,2.3,-0.5,197.5,145.71,91.01
2016,12,20,9,0,760.0,52.0,2.3,0.0,241.0,204.66,142.91
2016,12,20,9,15,414.5,90.5,2.1,0.0,196.0,195.14,152.71
2016,12,20,9,30,69.0,129.0,1.9,0.0,151.0,139.36,116.7
2016,12,20,9,45,472.5,96.5,1.75,0.5,273.5,273.28,226.12
2016,12,20,10,0,876.0,64.0,1.6,1.0,396.0,439.78,362.9
2016,12,20,10,15,557.5,122.5,1.45,1.5,340.0,393.03,328.74
2016,12,20,10,30,239.0,181.0,1.3,2.0,284.0,310.33,261.58
2016,12,20,10,45,584.5,126.0,1.15,2.5,394.0,474.55,398.18
2016,12,20,11,0,930.0,71.0,1.0,3.0,504.0,647.3,533.72
2016,12,20,11,15,937.0,71.5,0.8,3.5,520.5,690.7,562.95
2016,12,20,11,30,944.0,72.0,0.6,4.0,537.0,731.81,590.1
2016,12,20,11,45,947.0,72.5,0.4,4.5,546.0,767.57,610.44
2016,12,20,12,0,950.0,73.0,0.2,5.0,555.0,800.39,628.22
2016,12,20,12,15,950.5,73.0,0.35,5.0,555.5,827.6,649.22
2016,12,20,12,30,951.0,73.0,0.5,5.0,556.0,851.46,668.37
